ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2014 00:00,2,0.000,ALERT,214.41,298.47,59.990,1405224004,"274151322000083","019011112586793",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,188786.2,188786.2,15608,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405224038,33319.00
07/13/2014 00:00,2,0.000,ALERT,214.87,299.07,60.012,1405224004,"274151322000076","019011112586793",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,195223.4,195223.4,15584,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405224040,33320.00
07/13/2014 00:00,2,0.000,ALERT,214.19,298.17,60.006,1405224004,"274151322000094","019011112586793",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,130647.0,130647.0,15942,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405224042,33321.00
07/13/2014 00:00,2,0.000,ALERT,213.96,298.47,60.012,1405224004,"274151322000052","019011112586793",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,189390.2,189390.2,15546,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405224044,33322.00
07/13/2014 00:00,2,0.000,ALERT,214.41,298.77,60.001,1405224004,"274151322000085","019011112586793",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,188392.3,188392.3,15503,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405224046,33323.00
07/13/2014 00:00,2,0.000,ALERT,214.41,297.87,60.012,1405224004,"274151322000087","019011112586793",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,180185.7,180185.7,15548,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405224048,33324.00
07/13/2014 00:00,2,0.000,ALERT,213.96,298.17,60.012,1405224004,"274151322000088","019011112586793",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,182788.5,182788.5,15524,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405224050,33325.00
07/13/2014 00:00,2,0.000,ALERT,214.41,299.37,60.017,1405224004,"274151322000095","019011112586793",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,193347.4,193347.4,15573,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405224052,33326.00
07/13/2014 00:00,2,0.000,ALERT,215.09,297.87,60.028,1405224004,"274151322000068","019011112586793",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,128691.6,128691.6,15990,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405224054,33327.00
07/13/2014 00:00,2,0.000,ALERT,214.19,298.77,60.012,1405224004,"274151322000054","019011112586793",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,186639.1,186639.1,15653,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405224056,33328.00
07/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405224004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405224876,33329.00
07/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405224004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405224876,33330.00
07/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405224004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405224876,33331.00
07/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405224004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405224876,33332.00
07/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405224004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405224876,33333.00
07/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405224004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405224876,33334.00
07/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405224004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405224876,33335.00
07/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405224004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405224876,33336.00
07/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405224004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405224876,33337.00
07/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405224004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405224876,33338.00
07/13/2014 00:15,2,0.000,ALERT,214.19,298.47,60.012,1405224904,"274151322000083","019011112586793",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,188786.2,188786.2,15610,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405224939,33339.00
07/13/2014 00:15,2,0.000,ALERT,214.64,298.17,60.028,1405224904,"274151322000076","019011112586793",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,195223.4,195223.4,15586,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405224941,33340.00
07/13/2014 00:15,2,0.000,ALERT,214.19,297.87,60.028,1405224904,"274151322000094","019011112586793",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,130647.0,130647.0,15944,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405224943,33341.00
07/13/2014 00:15,2,0.000,ALERT,213.96,298.77,60.012,1405224904,"274151322000052","019011112586793",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,189390.2,189390.2,15548,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405224944,33342.00
07/13/2014 00:15,2,0.000,ALERT,214.19,298.17,60.028,1405224904,"274151322000085","019011112586793",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,188392.3,188392.3,15505,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405224946,33343.00
07/13/2014 00:15,2,0.000,ALERT,214.19,297.87,60.022,1405224904,"274151322000087","019011112586793",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,180185.7,180185.7,15550,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405224948,33344.00
07/13/2014 00:15,2,0.000,ALERT,213.74,298.17,59.990,1405224904,"274151322000088","019011112586793",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,182788.5,182788.5,15526,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405224950,33345.00
07/13/2014 00:15,2,0.000,ALERT,214.19,299.37,60.028,1405224904,"274151322000095","019011112586793",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,193347.4,193347.4,15575,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405224952,33346.00
07/13/2014 00:15,2,0.000,ALERT,214.64,297.57,60.022,1405224904,"274151322000068","019011112586793",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,128691.6,128691.6,15992,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405224954,33347.00
07/13/2014 00:15,2,0.000,ALERT,213.96,298.77,60.022,1405224904,"274151322000054","019011112586793",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,186639.1,186639.1,15655,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405224956,33348.00
07/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405224904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405225776,33349.00
07/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405224904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405225776,33350.00
07/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405224904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405225776,33351.00
07/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405224904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405225776,33352.00
07/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405224904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405225776,33353.00
07/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405224904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405225776,33354.00
07/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405224904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405225776,33355.00
07/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405224904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405225776,33356.00
07/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405224904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405225776,33357.00
07/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405224904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405225776,33358.00
07/13/2014 00:30,2,0.000,ALERT,214.64,299.67,60.022,1405225804,"274151322000083","019011112586793",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,188786.2,188786.2,15612,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405225838,33359.00
07/13/2014 00:30,2,0.000,ALERT,215.32,299.07,60.022,1405225804,"274151322000076","019011112586793",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,195223.4,195223.4,15588,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405225841,33360.00
07/13/2014 00:30,2,0.000,ALERT,214.64,298.77,60.028,1405225804,"274151322000094","019011112586793",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,130647.0,130647.0,15946,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405225843,33361.00
07/13/2014 00:30,2,0.000,ALERT,214.41,299.67,60.012,1405225804,"274151322000052","019011112586793",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,189390.2,189390.2,15550,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405225844,33362.00
07/13/2014 00:30,2,0.000,ALERT,214.87,299.37,60.022,1405225804,"274151322000085","019011112586793",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,188392.3,188392.3,15507,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405225846,33363.00
07/13/2014 00:30,2,0.000,ALERT,214.64,298.77,60.022,1405225804,"274151322000087","019011112586793",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,180185.7,180185.7,15552,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405225848,33364.00
07/13/2014 00:30,2,0.000,ALERT,214.19,299.37,60.028,1405225804,"274151322000088","019011112586793",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,182788.5,182788.5,15528,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405225850,33365.00
07/13/2014 00:30,2,0.000,ALERT,214.64,300.27,60.022,1405225804,"274151322000095","019011112586793",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,193347.4,193347.4,15577,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405225853,33366.00
07/13/2014 00:30,2,0.000,ALERT,215.32,298.77,60.022,1405225804,"274151322000068","019011112586793",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,128691.6,128691.6,15994,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405225855,33367.00
07/13/2014 00:30,2,0.000,ALERT,214.41,299.97,60.028,1405225804,"274151322000054","019011112586793",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,186639.1,186639.1,15657,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405225857,33368.00
07/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405225804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405226676,33369.00
07/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405225804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405226676,33370.00
07/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405225804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405226676,33371.00
07/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405225804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405226676,33372.00
07/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405225804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405226676,33373.00
07/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405225804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405226676,33374.00
07/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405225804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405226676,33375.00
07/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405225804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405226676,33376.00
07/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405225804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405226676,33377.00
07/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405225804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405226676,33378.00
07/13/2014 00:45,2,0.000,ALERT,214.87,300.27,60.038,1405226704,"274151322000083","019011112586793",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,188786.2,188786.2,15614,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405226739,33379.00
07/13/2014 00:45,2,0.000,ALERT,215.54,299.37,60.038,1405226704,"274151322000076","019011112586793",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,195223.4,195223.4,15590,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405226741,33380.00
07/13/2014 00:45,2,0.000,ALERT,215.09,299.37,60.043,1405226704,"274151322000094","019011112586793",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,130647.0,130647.0,15948,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405226742,33381.00
07/13/2014 00:45,2,0.000,ALERT,214.41,300.27,60.038,1405226704,"274151322000052","019011112586793",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,189390.2,189390.2,15552,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405226744,33382.00
07/13/2014 00:45,2,0.000,ALERT,215.09,299.67,60.038,1405226704,"274151322000085","019011112586793",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,188392.3,188392.3,15509,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405226746,33383.00
07/13/2014 00:45,2,0.000,ALERT,214.87,299.67,60.038,1405226704,"274151322000087","019011112586793",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,180185.7,180185.7,15554,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405226748,33384.00
07/13/2014 00:45,2,0.000,ALERT,214.64,299.97,60.043,1405226704,"274151322000088","019011112586793",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,182788.5,182788.5,15530,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405226750,33385.00
07/13/2014 00:45,2,0.000,ALERT,214.87,300.87,60.033,1405226704,"274151322000095","019011112586793",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,193347.4,193347.4,15579,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405226752,33386.00
07/13/2014 00:45,2,0.000,ALERT,215.32,299.37,60.038,1405226704,"274151322000068","019011112586793",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,128691.6,128691.6,15996,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405226754,33387.00
07/13/2014 00:45,2,0.000,ALERT,214.64,300.57,60.038,1405226704,"274151322000054","019011112586793",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,186639.1,186639.1,15659,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405226756,33388.00
07/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405226704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405227574,33389.00
07/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405226704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405227574,33390.00
07/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405226704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405227574,33391.00
07/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405226704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405227574,33392.00
07/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405226704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405227574,33393.00
07/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405226704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405227574,33394.00
07/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405226704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405227574,33395.00
07/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405226704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405227574,33396.00
07/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405226704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405227574,33397.00
07/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405226704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405227574,33398.00
07/13/2014 01:00,2,0.000,ALERT,214.64,300.57,60.022,1405227604,"274151322000083","019011112586793",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,188786.2,188786.2,15616,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405227639,33399.00
07/13/2014 01:00,2,0.000,ALERT,215.32,299.67,60.033,1405227604,"274151322000076","019011112586793",0.00,17.50,0,297.87,303.28,0.0,0.0,0.000,195223.4,195223.4,15592,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405227641,33400.00
07/13/2014 01:00,2,0.000,ALERT,214.87,299.37,60.028,1405227604,"274151322000094","019011112586793",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,130647.0,130647.0,15950,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405227643,33401.00
07/13/2014 01:00,2,0.000,ALERT,214.41,300.27,60.028,1405227604,"274151322000052","019011112586793",0.00,17.50,0,297.87,303.28,0.0,0.0,0.000,189390.2,189390.2,15554,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405227645,33402.00
07/13/2014 01:00,2,0.000,ALERT,214.64,299.97,60.022,1405227604,"274151322000085","019011112586793",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,188392.3,188392.3,15511,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405227647,33403.00
07/13/2014 01:00,2,0.000,ALERT,214.41,299.37,60.022,1405227604,"274151322000087","019011112586793",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,180185.7,180185.7,15556,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405227649,33404.00
07/13/2014 01:00,2,0.000,ALERT,214.19,299.97,60.022,1405227604,"274151322000088","019011112586793",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,182788.5,182788.5,15532,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405227650,33405.00
07/13/2014 01:00,2,0.000,ALERT,214.64,301.17,60.022,1405227604,"274151322000095","019011112586793",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,193347.4,193347.4,15581,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405227652,33406.00
07/13/2014 01:00,2,0.000,ALERT,215.54,299.37,60.022,1405227604,"274151322000068","019011112586793",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,128691.6,128691.6,15998,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405227654,33407.00
07/13/2014 01:00,2,0.000,ALERT,214.41,300.27,60.028,1405227604,"274151322000054","019011112586793",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,186639.1,186639.1,15661,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405227656,33408.00
07/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405227604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405228476,33409.00
07/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405227604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405228476,33410.00
07/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405227604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405228476,33411.00
07/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405227604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405228476,33412.00
07/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405227604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405228476,33413.00
07/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405227604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405228476,33414.00
07/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405227604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405228476,33415.00
07/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405227604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405228476,33416.00
07/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405227604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405228476,33417.00
07/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405227604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405228476,33418.00
07/13/2014 01:15,2,0.000,ALERT,214.41,299.67,60.033,1405228505,"274151322000083","019011112586793",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,188786.2,188786.2,15618,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405228540,33419.00
07/13/2014 01:15,2,0.000,ALERT,214.41,299.07,60.006,1405228505,"274151322000076","019011112586793",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,195223.4,195223.4,15594,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405228542,33420.00
07/13/2014 01:15,2,0.000,ALERT,214.41,299.07,60.001,1405228505,"274151322000094","019011112586793",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,130647.0,130647.0,15952,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405228544,33421.00
07/13/2014 01:15,2,0.000,ALERT,213.96,299.37,60.006,1405228505,"274151322000052","019011112586793",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,189390.2,189390.2,15556,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405228546,33422.00
07/13/2014 01:15,2,0.000,ALERT,214.19,299.37,60.006,1405228505,"274151322000085","019011112586793",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,188392.3,188392.3,15513,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405228547,33423.00
07/13/2014 01:15,2,0.000,ALERT,214.41,298.77,60.006,1405228505,"274151322000087","019011112586793",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,180185.7,180185.7,15558,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405228549,33424.00
07/13/2014 01:15,2,0.000,ALERT,213.74,299.37,60.006,1405228505,"274151322000088","019011112586793",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,182788.5,182788.5,15534,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405228551,33425.00
07/13/2014 01:15,2,0.000,ALERT,213.96,300.57,60.006,1405228505,"274151322000095","019011112586793",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,193347.4,193347.4,15583,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405228553,33426.00
07/13/2014 01:15,2,0.000,ALERT,214.87,298.77,60.006,1405228505,"274151322000068","019011112586793",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,128691.6,128691.6,16000,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405228555,33427.00
07/13/2014 01:15,2,0.000,ALERT,213.96,299.37,60.001,1405228505,"274151322000054","019011112586793",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,186639.1,186639.1,15663,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405228557,33428.00
07/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405228505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405229377,33429.00
07/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405228505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405229377,33430.00
07/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405228505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405229377,33431.00
07/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405228505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405229377,33432.00
07/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405228505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405229377,33433.00
07/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405228505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405229377,33434.00
07/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405228505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405229377,33435.00
07/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405228505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405229377,33436.00
07/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405228505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405229377,33437.00
07/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405228505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405229377,33438.00
07/13/2014 01:30,2,0.000,ALERT,213.96,299.37,60.012,1405229406,"274151322000083","019011112586793",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,188786.2,188786.2,15620,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405229442,33439.00
07/13/2014 01:30,2,0.000,ALERT,214.64,299.97,60.017,1405229406,"274151322000076","019011112586793",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,195223.4,195223.4,15596,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405229443,33440.00
07/13/2014 01:30,2,0.000,ALERT,213.96,299.07,60.017,1405229406,"274151322000094","019011112586793",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,130647.0,130647.0,15954,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405229445,33441.00
07/13/2014 01:30,2,0.000,ALERT,213.74,299.07,60.012,1405229406,"274151322000052","019011112586793",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,189390.2,189390.2,15558,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405229447,33442.00
07/13/2014 01:30,2,0.000,ALERT,213.96,299.67,60.012,1405229406,"274151322000085","019011112586793",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,188392.3,188392.3,15515,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405229449,33443.00
07/13/2014 01:30,2,0.000,ALERT,214.19,298.47,60.017,1405229406,"274151322000087","019011112586793",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,180185.7,180185.7,15560,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405229451,33444.00
07/13/2014 01:30,2,0.000,ALERT,213.51,299.07,59.985,1405229406,"274151322000088","019011112586793",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,182788.5,182788.5,15536,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405229453,33445.00
07/13/2014 01:30,2,0.000,ALERT,213.96,300.27,60.017,1405229406,"274151322000095","019011112586793",0.00,16.70,0,298.47,301.77,0.0,0.0,0.000,193347.4,193347.4,15585,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405229454,33446.00
07/13/2014 01:30,2,0.000,ALERT,214.87,298.77,60.017,1405229406,"274151322000068","019011112586793",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,128691.6,128691.6,16002,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405229456,33447.00
07/13/2014 01:30,2,0.000,ALERT,213.96,299.37,60.012,1405229406,"274151322000054","019011112586793",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,186639.1,186639.1,15665,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405229458,33448.00
07/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405229406,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405230277,33449.00
07/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405229406,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405230277,33450.00
07/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405229406,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405230277,33451.00
07/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405229406,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405230277,33452.00
07/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405229406,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405230277,33453.00
07/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405229406,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405230277,33454.00
07/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405229406,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405230277,33455.00
07/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405229406,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405230277,33456.00
07/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405229406,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405230277,33457.00
07/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405229406,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405230277,33458.00
07/13/2014 01:45,2,0.000,ALERT,214.19,299.97,59.990,1405230304,"274151322000083","019011112586793",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,188786.2,188786.2,15622,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405230340,33459.00
07/13/2014 01:45,2,0.000,ALERT,214.87,299.67,60.043,1405230304,"274151322000076","019011112586793",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,195223.4,195223.4,15598,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405230342,33460.00
07/13/2014 01:45,2,0.000,ALERT,214.19,299.37,60.022,1405230304,"274151322000094","019011112586793",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,130647.0,130647.0,15956,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405230343,33461.00
07/13/2014 01:45,2,0.000,ALERT,213.96,300.27,60.022,1405230304,"274151322000052","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,189390.2,189390.2,15560,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405230345,33462.00
07/13/2014 01:45,2,0.000,ALERT,214.41,299.97,60.017,1405230304,"274151322000085","019011112586793",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,188392.3,188392.3,15517,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405230347,33463.00
07/13/2014 01:45,2,0.000,ALERT,214.19,299.07,60.022,1405230304,"274151322000087","019011112586793",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,180185.7,180185.7,15562,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405230349,33464.00
07/13/2014 01:45,2,0.000,ALERT,213.96,299.67,60.022,1405230304,"274151322000088","019011112586793",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,182788.5,182788.5,15538,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405230351,33465.00
07/13/2014 01:45,2,0.000,ALERT,214.19,300.87,60.001,1405230304,"274151322000095","019011112586793",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,193347.4,193347.4,15587,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405230353,33466.00
07/13/2014 01:45,2,0.000,ALERT,214.87,299.37,60.022,1405230304,"274151322000068","019011112586793",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,128691.6,128691.6,16004,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405230355,33467.00
07/13/2014 01:45,2,0.000,ALERT,214.19,299.97,60.022,1405230304,"274151322000054","019011112586793",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,186639.1,186639.1,15667,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405230357,33468.00
07/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405230304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405231176,33469.00
07/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405230304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405231176,33470.00
07/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405230304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405231176,33471.00
07/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405230304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405231176,33472.00
07/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405230304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405231176,33473.00
07/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405230304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405231176,33474.00
07/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405230304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405231177,33475.00
