ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405230304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405231177,33476.00
07/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405230304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405231177,33477.00
07/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405230304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405231177,33478.00
07/13/2014 02:00,2,0.000,ALERT,213.74,299.37,60.022,1405231204,"274151322000083","019011112586793",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,188786.2,188786.2,15624,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405231239,33479.00
07/13/2014 02:00,2,0.000,ALERT,214.41,299.37,60.049,1405231204,"274151322000076","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,195223.4,195223.4,15600,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405231241,33480.00
07/13/2014 02:00,2,0.000,ALERT,213.96,298.77,60.017,1405231204,"274151322000094","019011112586793",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,130647.0,130647.0,15958,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405231243,33481.00
07/13/2014 02:00,2,0.000,ALERT,213.74,298.47,60.022,1405231204,"274151322000052","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,189390.2,189390.2,15562,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405231245,33482.00
07/13/2014 02:00,2,0.000,ALERT,213.96,299.37,60.017,1405231204,"274151322000085","019011112586793",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,188392.3,188392.3,15519,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405231247,33483.00
07/13/2014 02:00,2,0.000,ALERT,213.96,298.47,60.038,1405231204,"274151322000087","019011112586793",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,180185.7,180185.7,15564,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405231249,33484.00
07/13/2014 02:00,2,0.000,ALERT,213.51,298.77,60.017,1405231204,"274151322000088","019011112586793",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,182788.5,182788.5,15540,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405231251,33485.00
07/13/2014 02:00,2,0.000,ALERT,213.74,299.97,60.001,1405231204,"274151322000095","019011112586793",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,193347.4,193347.4,15589,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405231252,33486.00
07/13/2014 02:00,2,0.000,ALERT,214.64,298.47,60.017,1405231204,"274151322000068","019011112586793",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,128691.6,128691.6,16006,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405231254,33487.00
07/13/2014 02:00,2,0.000,ALERT,213.74,299.07,60.017,1405231204,"274151322000054","019011112586793",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,186639.1,186639.1,15669,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405231256,33488.00
07/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405231204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232075,33489.00
07/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405231204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232075,33490.00
07/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405231204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232075,33491.00
07/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405231204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232075,33492.00
07/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405231204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232075,33493.00
07/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405231204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232075,33494.00
07/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405231204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232075,33495.00
07/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405231204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232075,33496.00
07/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405231204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232075,33497.00
07/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405231204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232075,33498.00
07/13/2014 02:15,2,0.000,ALERT,214.64,300.87,60.017,1405232104,"274151322000083","019011112586793",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,188786.2,188786.2,15626,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405232139,33499.00
07/13/2014 02:15,2,0.000,ALERT,215.32,300.27,60.017,1405232104,"274151322000076","019011112586793",0.00,17.80,0,296.96,302.37,0.0,0.0,0.000,195223.4,195223.4,15602,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405232141,33500.00
07/13/2014 02:15,2,0.000,ALERT,214.64,300.27,60.017,1405232104,"274151322000094","019011112586793",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,130647.0,130647.0,15960,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405232142,33501.00
07/13/2014 02:15,2,0.000,ALERT,214.64,299.97,60.017,1405232104,"274151322000052","019011112586793",0.00,17.80,0,296.96,302.37,0.0,0.0,0.000,189390.2,189390.2,15564,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405232144,33502.00
07/13/2014 02:15,2,0.000,ALERT,214.64,300.57,60.017,1405232104,"274151322000085","019011112586793",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,188392.3,188392.3,15521,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405232146,33503.00
07/13/2014 02:15,2,0.000,ALERT,214.64,299.67,60.006,1405232104,"274151322000087","019011112586793",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,180185.7,180185.7,15566,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405232148,33504.00
07/13/2014 02:15,2,0.000,ALERT,214.41,300.27,60.028,1405232104,"274151322000088","019011112586793",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,182788.5,182788.5,15542,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405232150,33505.00
07/13/2014 02:15,2,0.000,ALERT,214.64,301.47,60.012,1405232104,"274151322000095","019011112586793",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,193347.4,193347.4,15591,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405232152,33506.00
07/13/2014 02:15,2,0.000,ALERT,215.32,299.67,60.022,1405232104,"274151322000068","019011112586793",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,128691.6,128691.6,16008,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405232154,33507.00
07/13/2014 02:15,2,0.000,ALERT,214.41,300.57,60.001,1405232104,"274151322000054","019011112586793",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,186639.1,186639.1,15671,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405232156,33508.00
07/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405232104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232973,33509.00
07/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405232104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232973,33510.00
07/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405232104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232973,33511.00
07/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405232104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232973,33512.00
07/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405232104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232973,33513.00
07/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405232104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232973,33514.00
07/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405232104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232973,33515.00
07/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405232104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232973,33516.00
07/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405232104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232973,33517.00
07/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405232104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405232973,33518.00
07/13/2014 02:30,2,0.000,ALERT,214.64,300.57,60.001,1405233004,"274151322000083","019011112586793",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,188786.2,188786.2,15628,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405233039,33519.00
07/13/2014 02:30,2,0.000,ALERT,215.32,300.27,59.969,1405233004,"274151322000076","019011112586793",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,195223.4,195223.4,15604,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405233041,33520.00
07/13/2014 02:30,2,0.000,ALERT,214.87,299.97,60.038,1405233004,"274151322000094","019011112586793",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,130647.0,130647.0,15962,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405233042,33521.00
07/13/2014 02:30,2,0.000,ALERT,214.41,300.57,60.001,1405233004,"274151322000052","019011112586793",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,189390.2,189390.2,15566,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405233044,33522.00
07/13/2014 02:30,2,0.000,ALERT,215.09,300.57,60.006,1405233004,"274151322000085","019011112586793",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,188392.3,188392.3,15523,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405233046,33523.00
07/13/2014 02:30,2,0.000,ALERT,214.87,299.97,59.996,1405233004,"274151322000087","019011112586793",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,180185.7,180185.7,15568,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405233048,33524.00
07/13/2014 02:30,2,0.000,ALERT,214.64,300.87,60.006,1405233004,"274151322000088","019011112586793",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,182788.5,182788.5,15544,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405233050,33525.00
07/13/2014 02:30,2,0.000,ALERT,214.87,301.47,59.996,1405233004,"274151322000095","019011112586793",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,193347.4,193347.4,15593,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405233052,33526.00
07/13/2014 02:30,2,0.000,ALERT,215.54,299.67,60.022,1405233004,"274151322000068","019011112586793",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,128691.6,128691.6,16010,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405233054,33527.00
07/13/2014 02:30,2,0.000,ALERT,214.64,300.87,60.001,1405233004,"274151322000054","019011112586793",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,186639.1,186639.1,15673,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405233055,33528.00
07/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405233004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405233875,33529.00
07/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405233004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405233875,33530.00
07/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405233004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405233875,33531.00
07/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405233004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405233875,33532.00
07/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405233004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405233875,33533.00
07/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405233004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405233875,33534.00
07/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405233004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405233875,33535.00
07/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405233004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405233875,33536.00
07/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405233004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405233875,33537.00
07/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405233004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405233875,33538.00
07/13/2014 02:45,2,0.000,ALERT,214.64,300.27,60.006,1405233904,"274151322000083","019011112586793",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,188786.2,188786.2,15630,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405233939,33539.00
07/13/2014 02:45,2,0.000,ALERT,215.09,300.57,60.006,1405233904,"274151322000076","019011112586793",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,195223.4,195223.4,15606,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405233941,33540.00
07/13/2014 02:45,2,0.000,ALERT,214.64,299.67,59.975,1405233904,"274151322000094","019011112586793",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,130647.0,130647.0,15964,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405233943,33541.00
07/13/2014 02:45,2,0.000,ALERT,214.41,300.57,60.001,1405233904,"274151322000052","019011112586793",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,189390.2,189390.2,15568,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405233945,33542.00
07/13/2014 02:45,2,0.000,ALERT,214.64,300.57,59.996,1405233904,"274151322000085","019011112586793",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,188392.3,188392.3,15525,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405233947,33543.00
07/13/2014 02:45,2,0.000,ALERT,214.64,299.67,60.001,1405233904,"274151322000087","019011112586793",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,180185.7,180185.7,15570,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405233949,33544.00
07/13/2014 02:45,2,0.000,ALERT,214.19,299.97,59.990,1405233904,"274151322000088","019011112586793",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,182788.5,182788.5,15546,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405233951,33545.00
07/13/2014 02:45,2,0.000,ALERT,214.64,301.17,60.001,1405233904,"274151322000095","019011112586793",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,193347.4,193347.4,15595,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405233953,33546.00
07/13/2014 02:45,2,0.000,ALERT,215.32,299.37,60.006,1405233904,"274151322000068","019011112586793",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,128691.6,128691.6,16012,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405233954,33547.00
07/13/2014 02:45,2,0.000,ALERT,214.64,300.27,60.012,1405233904,"274151322000054","019011112586793",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,186639.1,186639.1,15675,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405233956,33548.00
07/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405233904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405234776,33549.00
07/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405233904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405234776,33550.00
07/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405233904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405234776,33551.00
07/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405233904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405234776,33552.00
07/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405233904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405234776,33553.00
07/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405233904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405234776,33554.00
07/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405233904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405234776,33555.00
07/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405233904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405234776,33556.00
07/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405233904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405234776,33557.00
07/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405233904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405234776,33558.00
07/13/2014 03:00,2,0.000,ALERT,214.64,300.87,60.017,1405234804,"274151322000083","019011112586793",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,188786.2,188786.2,15632,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405234840,33559.00
07/13/2014 03:00,2,0.000,ALERT,215.32,300.87,60.017,1405234804,"274151322000076","019011112586793",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,195223.4,195223.4,15608,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405234841,33560.00
07/13/2014 03:00,2,0.000,ALERT,214.87,300.27,60.012,1405234804,"274151322000094","019011112586793",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,130647.0,130647.0,15966,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405234843,33561.00
07/13/2014 03:00,2,0.000,ALERT,214.64,300.57,60.017,1405234804,"274151322000052","019011112586793",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,189390.2,189390.2,15570,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405234845,33562.00
07/13/2014 03:00,2,0.000,ALERT,215.09,300.57,60.012,1405234804,"274151322000085","019011112586793",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,188392.3,188392.3,15527,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405234847,33563.00
07/13/2014 03:00,2,0.000,ALERT,215.09,299.97,60.017,1405234804,"274151322000087","019011112586793",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,180185.7,180185.7,15572,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405234849,33564.00
07/13/2014 03:00,2,0.000,ALERT,214.41,300.57,60.012,1405234804,"274151322000088","019011112586793",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,182788.5,182788.5,15548,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405234851,33565.00
07/13/2014 03:00,2,0.000,ALERT,214.64,301.77,60.006,1405234804,"274151322000095","019011112586793",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,193347.4,193347.4,15597,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405234853,33566.00
07/13/2014 03:00,2,0.000,ALERT,215.77,299.97,60.017,1405234804,"274151322000068","019011112586793",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,128691.6,128691.6,16014,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405234854,33567.00
07/13/2014 03:00,2,0.000,ALERT,214.64,300.87,60.012,1405234804,"274151322000054","019011112586793",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,186639.1,186639.1,15677,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405234856,33568.00
07/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405234804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405235676,33569.00
07/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405234804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405235676,33570.00
07/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405234804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405235676,33571.00
07/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405234804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405235676,33572.00
07/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405234804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405235676,33573.00
07/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405234804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405235676,33574.00
07/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405234804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405235676,33575.00
07/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405234804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405235676,33576.00
07/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405234804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405235676,33577.00
07/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405234804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405235676,33578.00
07/13/2014 03:15,2,0.000,ALERT,215.09,301.47,60.049,1405235704,"274151322000083","019011112586793",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,188786.2,188786.2,15634,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405235740,33579.00
07/13/2014 03:15,2,0.000,ALERT,215.54,300.87,60.059,1405235704,"274151322000076","019011112586793",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,195223.4,195223.4,15610,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405235742,33580.00
07/13/2014 03:15,2,0.000,ALERT,215.09,300.87,60.033,1405235704,"274151322000094","019011112586793",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,130647.0,130647.0,15968,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405235744,33581.00
07/13/2014 03:15,2,0.000,ALERT,214.87,301.77,60.028,1405235704,"274151322000052","019011112586793",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,189390.2,189390.2,15572,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405235746,33582.00
07/13/2014 03:15,2,0.000,ALERT,215.09,301.17,60.049,1405235704,"274151322000085","019011112586793",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,188392.3,188392.3,15529,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405235747,33583.00
07/13/2014 03:15,2,0.000,ALERT,215.09,300.87,60.033,1405235704,"274151322000087","019011112586793",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,180185.7,180185.7,15574,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405235749,33584.00
07/13/2014 03:15,2,0.000,ALERT,214.64,301.17,60.038,1405235704,"274151322000088","019011112586793",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,182788.5,182788.5,15550,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405235751,33585.00
07/13/2014 03:15,2,0.000,ALERT,215.09,302.07,60.043,1405235704,"274151322000095","019011112586793",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,193347.4,193347.4,15599,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405235753,33586.00
07/13/2014 03:15,2,0.000,ALERT,215.77,300.57,60.028,1405235704,"274151322000068","019011112586793",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,128691.6,128691.6,16016,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405235755,33587.00
07/13/2014 03:15,2,0.000,ALERT,214.87,301.47,60.065,1405235704,"274151322000054","019011112586793",0.00,19.80,0,298.47,303.88,0.0,0.0,0.000,186639.1,186639.1,15679,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405235757,33588.00
07/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405235704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405236575,33589.00
07/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405235704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405236575,33590.00
07/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405235704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405236575,33591.00
07/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405235704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405236575,33592.00
07/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405235704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405236575,33593.00
07/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405235704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405236575,33594.00
07/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405235704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405236575,33595.00
07/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405235704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405236575,33596.00
07/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405235704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405236575,33597.00
07/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405235704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405236575,33598.00
07/13/2014 03:30,2,0.000,ALERT,215.09,300.87,60.017,1405236604,"274151322000083","019011112586793",0.00,18.70,0,299.37,305.98,0.0,0.0,0.000,188786.2,188786.2,15636,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405236639,33599.00
07/13/2014 03:30,2,0.000,ALERT,215.54,301.17,60.012,1405236604,"274151322000076","019011112586793",0.00,19.00,0,298.77,305.38,0.0,0.0,0.000,195223.4,195223.4,15612,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405236641,33600.00
07/13/2014 03:30,2,0.000,ALERT,215.09,300.57,60.017,1405236604,"274151322000094","019011112586793",0.00,18.70,0,298.77,304.78,0.0,0.0,0.000,130647.0,130647.0,15970,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405236642,33601.00
07/13/2014 03:30,2,0.000,ALERT,214.87,300.57,60.012,1405236604,"274151322000052","019011112586793",0.00,19.30,0,298.77,305.98,0.0,0.0,0.000,189390.2,189390.2,15574,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405236644,33602.00
07/13/2014 03:30,2,0.000,ALERT,215.09,301.17,59.996,1405236604,"274151322000085","019011112586793",0.00,19.00,0,299.07,305.38,0.0,0.0,0.000,188392.3,188392.3,15531,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405236646,33603.00
07/13/2014 03:30,2,0.000,ALERT,214.87,299.97,60.012,1405236604,"274151322000087","019011112586793",0.00,19.00,0,298.47,305.08,0.0,0.0,0.000,180185.7,180185.7,15576,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405236648,33604.00
07/13/2014 03:30,2,0.000,ALERT,214.64,300.57,60.043,1405236604,"274151322000088","019011112586793",0.00,19.30,0,298.77,305.38,0.0,0.0,0.000,182788.5,182788.5,15552,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405236650,33605.00
07/13/2014 03:30,2,0.000,ALERT,215.09,301.77,60.017,1405236604,"274151322000095","019011112586793",0.00,18.30,0,299.97,306.58,0.0,0.0,0.000,193347.4,193347.4,15601,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405236652,33606.00
07/13/2014 03:30,2,0.000,ALERT,215.54,299.97,60.012,1405236604,"274151322000068","019011112586793",0.00,19.50,0,298.47,304.78,0.0,0.0,0.000,128691.6,128691.6,16018,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405236654,33607.00
07/13/2014 03:30,2,0.000,ALERT,214.87,300.87,60.017,1405236604,"274151322000054","019011112586793",0.00,19.50,0,298.77,305.98,0.0,0.0,0.000,186639.1,186639.1,15681,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405236656,33608.00
07/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405236604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405237473,33609.00
07/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405236604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405237473,33610.00
07/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405236604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405237473,33611.00
07/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405236604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405237473,33612.00
07/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405236604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405237473,33613.00
07/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405236604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405237473,33614.00
07/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405236604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405237473,33615.00
07/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405236604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405237473,33616.00
07/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405236604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405237473,33617.00
07/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405236604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405237473,33618.00
07/13/2014 03:45,2,0.000,ALERT,214.64,300.57,60.022,1405237504,"274151322000083","019011112586793",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,188786.2,188786.2,15638,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405237539,33619.00
07/13/2014 03:45,2,0.000,ALERT,215.09,299.97,59.996,1405237504,"274151322000076","019011112586793",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,195223.4,195223.4,15614,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405237541,33620.00
07/13/2014 03:45,2,0.000,ALERT,214.87,299.67,60.054,1405237504,"274151322000094","019011112586793",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,130647.0,130647.0,15972,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405237543,33621.00
07/13/2014 03:45,2,0.000,ALERT,214.41,299.97,60.001,1405237504,"274151322000052","019011112586793",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,189390.2,189390.2,15576,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405237544,33622.00
07/13/2014 03:45,2,0.000,ALERT,214.87,300.57,60.017,1405237504,"274151322000085","019011112586793",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,188392.3,188392.3,15533,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405237546,33623.00
07/13/2014 03:45,2,0.000,ALERT,214.64,299.37,60.022,1405237504,"274151322000087","019011112586793",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,180185.7,180185.7,15578,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405237548,33624.00
07/13/2014 03:45,2,0.000,ALERT,214.19,299.97,60.017,1405237504,"274151322000088","019011112586793",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,182788.5,182788.5,15554,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405237550,33625.00
07/13/2014 03:45,2,0.000,ALERT,214.87,301.17,60.028,1405237504,"274151322000095","019011112586793",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,193347.4,193347.4,15603,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405237552,33626.00
07/13/2014 03:45,2,0.000,ALERT,215.32,299.37,60.028,1405237504,"274151322000068","019011112586793",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,128691.6,128691.6,16020,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405237554,33627.00
07/13/2014 03:45,2,0.000,ALERT,214.64,300.57,60.022,1405237504,"274151322000054","019011112586793",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,186639.1,186639.1,15683,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405237556,33628.00
07/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405237504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405238373,33629.00
07/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405237504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405238373,33630.00
07/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405237504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405238373,33631.00
07/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405237504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405238373,33632.00
