ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405237504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405238373,33633.00
07/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405237504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405238373,33634.00
07/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405237504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405238373,33635.00
07/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405237504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405238373,33636.00
07/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405237504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405238373,33637.00
07/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405237504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405238373,33638.00
07/13/2014 04:00,2,0.000,ALERT,215.54,301.47,60.006,1405238404,"274151322000083","019011112586793",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,188786.2,188786.2,15640,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405238439,33639.00
07/13/2014 04:00,2,0.000,ALERT,216.00,301.17,60.001,1405238404,"274151322000076","019011112586793",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,195223.4,195223.4,15616,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405238441,33640.00
07/13/2014 04:00,2,0.000,ALERT,215.54,301.17,59.996,1405238404,"274151322000094","019011112586793",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,130647.0,130647.0,15974,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405238443,33641.00
07/13/2014 04:00,2,0.000,ALERT,215.32,302.07,60.001,1405238404,"274151322000052","019011112586793",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,189390.2,189390.2,15578,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405238445,33642.00
07/13/2014 04:00,2,0.000,ALERT,215.54,301.17,59.975,1405238404,"274151322000085","019011112586793",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,188392.3,188392.3,15535,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405238446,33643.00
07/13/2014 04:00,2,0.000,ALERT,215.54,300.57,60.006,1405238404,"274151322000087","019011112586793",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,180185.7,180185.7,15580,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405238448,33644.00
07/13/2014 04:00,2,0.000,ALERT,215.09,301.17,60.001,1405238404,"274151322000088","019011112586793",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,182788.5,182788.5,15556,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405238450,33645.00
07/13/2014 04:00,2,0.000,ALERT,215.54,302.07,59.996,1405238404,"274151322000095","019011112586793",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,193347.4,193347.4,15605,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405238452,33646.00
07/13/2014 04:00,2,0.000,ALERT,216.00,300.87,59.990,1405238404,"274151322000068","019011112586793",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,128691.6,128691.6,16022,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405238454,33647.00
07/13/2014 04:00,2,0.000,ALERT,215.32,301.47,60.001,1405238404,"274151322000054","019011112586793",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,186639.1,186639.1,15685,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405238456,33648.00
07/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405238404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405239274,33649.00
07/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405238404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405239274,33650.00
07/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405238404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405239274,33651.00
07/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405238404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405239274,33652.00
07/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405238404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405239274,33653.00
07/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405238404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405239274,33654.00
07/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405238404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405239274,33655.00
07/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405238404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405239274,33656.00
07/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405238404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405239274,33657.00
07/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405238404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405239274,33658.00
07/13/2014 04:15,2,0.000,ALERT,215.09,300.87,60.006,1405239305,"274151322000083","019011112586793",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,188786.2,188786.2,15642,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405239340,33659.00
07/13/2014 04:15,2,0.000,ALERT,215.32,300.27,60.001,1405239305,"274151322000076","019011112586793",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,195223.4,195223.4,15618,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405239342,33660.00
07/13/2014 04:15,2,0.000,ALERT,214.87,299.97,60.001,1405239305,"274151322000094","019011112586793",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,130647.0,130647.0,15976,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405239343,33661.00
07/13/2014 04:15,2,0.000,ALERT,214.64,301.17,60.001,1405239305,"274151322000052","019011112586793",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,189390.2,189390.2,15580,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405239345,33662.00
07/13/2014 04:15,2,0.000,ALERT,214.87,300.27,60.017,1405239305,"274151322000085","019011112586793",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,188392.3,188392.3,15537,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405239347,33663.00
07/13/2014 04:15,2,0.000,ALERT,214.87,300.27,60.022,1405239305,"274151322000087","019011112586793",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,180185.7,180185.7,15582,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405239349,33664.00
07/13/2014 04:15,2,0.000,ALERT,214.64,300.27,60.006,1405239305,"274151322000088","019011112586793",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,182788.5,182788.5,15558,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405239351,33665.00
07/13/2014 04:15,2,0.000,ALERT,214.87,301.47,60.006,1405239305,"274151322000095","019011112586793",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,193347.4,193347.4,15607,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405239353,33666.00
07/13/2014 04:15,2,0.000,ALERT,215.54,299.97,59.969,1405239305,"274151322000068","019011112586793",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,128691.6,128691.6,16024,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405239355,33667.00
07/13/2014 04:15,2,0.000,ALERT,214.87,301.17,60.006,1405239305,"274151322000054","019011112586793",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,186639.1,186639.1,15687,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405239357,33668.00
07/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405239305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405240175,33669.00
07/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405239305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405240175,33670.00
07/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405239305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405240175,33671.00
07/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405239305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405240175,33672.00
07/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405239305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405240175,33673.00
07/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405239305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405240175,33674.00
07/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405239305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405240175,33675.00
07/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405239305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405240175,33676.00
07/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405239305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405240175,33677.00
07/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405239305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405240175,33678.00
07/13/2014 04:30,2,0.000,ALERT,215.09,300.87,60.022,1405240204,"274151322000083","019011112586793",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,188786.2,188786.2,15644,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405240240,33679.00
07/13/2014 04:30,2,0.000,ALERT,215.32,300.27,60.028,1405240204,"274151322000076","019011112586793",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,195223.4,195223.4,15620,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405240242,33680.00
07/13/2014 04:30,2,0.000,ALERT,215.09,299.97,60.022,1405240204,"274151322000094","019011112586793",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,130647.0,130647.0,15978,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405240244,33681.00
07/13/2014 04:30,2,0.000,ALERT,214.87,300.87,60.012,1405240204,"274151322000052","019011112586793",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,189390.2,189390.2,15582,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405240245,33682.00
07/13/2014 04:30,2,0.000,ALERT,215.32,300.57,60.033,1405240204,"274151322000085","019011112586793",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,188392.3,188392.3,15539,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405240247,33683.00
07/13/2014 04:30,2,0.000,ALERT,214.87,299.97,60.017,1405240204,"274151322000087","019011112586793",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,180185.7,180185.7,15584,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405240249,33684.00
07/13/2014 04:30,2,0.000,ALERT,214.41,300.87,60.022,1405240204,"274151322000088","019011112586793",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,182788.5,182788.5,15560,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405240251,33685.00
07/13/2014 04:30,2,0.000,ALERT,215.09,301.47,60.022,1405240204,"274151322000095","019011112586793",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,193347.4,193347.4,15609,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405240253,33686.00
07/13/2014 04:30,2,0.000,ALERT,215.54,299.97,60.012,1405240204,"274151322000068","019011112586793",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,128691.6,128691.6,16026,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405240255,33687.00
07/13/2014 04:30,2,0.000,ALERT,215.09,300.87,60.033,1405240204,"274151322000054","019011112586793",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,186639.1,186639.1,15689,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405240256,33688.00
07/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405240204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241075,33689.00
07/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405240204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241075,33690.00
07/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405240204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241075,33691.00
07/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405240204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241075,33692.00
07/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405240204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241075,33693.00
07/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405240204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241075,33694.00
07/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405240204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241075,33695.00
07/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405240204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241075,33696.00
07/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405240204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241075,33697.00
07/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405240204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241075,33698.00
07/13/2014 04:45,2,0.000,ALERT,214.64,300.27,59.990,1405241104,"274151322000083","019011112586793",0.00,16.00,0,296.96,303.28,0.0,0.0,0.000,188786.2,188786.2,15646,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405241140,33699.00
07/13/2014 04:45,2,0.000,ALERT,215.32,300.27,59.996,1405241104,"274151322000076","019011112586793",0.00,16.00,0,296.96,303.28,0.0,0.0,0.000,195223.4,195223.4,15622,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405241142,33700.00
07/13/2014 04:45,2,0.000,ALERT,214.87,299.67,59.985,1405241104,"274151322000094","019011112586793",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,130647.0,130647.0,15980,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405241144,33701.00
07/13/2014 04:45,2,0.000,ALERT,214.41,299.67,59.985,1405241104,"274151322000052","019011112586793",0.00,16.30,0,296.66,303.28,0.0,0.0,0.000,189390.2,189390.2,15584,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405241145,33702.00
07/13/2014 04:45,2,0.000,ALERT,214.87,300.27,59.980,1405241104,"274151322000085","019011112586793",0.00,16.00,0,296.96,303.28,0.0,0.0,0.000,188392.3,188392.3,15541,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405241147,33703.00
07/13/2014 04:45,2,0.000,ALERT,214.87,299.37,59.980,1405241104,"274151322000087","019011112586793",0.00,17.50,0,296.06,302.37,0.0,0.0,0.000,180185.7,180185.7,15586,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405241149,33704.00
07/13/2014 04:45,2,0.000,ALERT,214.19,299.97,59.980,1405241104,"274151322000088","019011112586793",0.00,16.00,0,296.66,302.68,0.0,0.0,0.000,182788.5,182788.5,15562,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405241151,33705.00
07/13/2014 04:45,2,0.000,ALERT,214.64,301.17,59.980,1405241104,"274151322000095","019011112586793",0.00,15.80,0,298.17,303.88,0.0,0.0,0.000,193347.4,193347.4,15611,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405241153,33706.00
07/13/2014 04:45,2,0.000,ALERT,215.32,299.37,59.980,1405241104,"274151322000068","019011112586793",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,128691.6,128691.6,16028,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405241155,33707.00
07/13/2014 04:45,2,0.000,ALERT,214.41,299.97,59.975,1405241104,"274151322000054","019011112586793",0.00,16.70,0,296.36,303.28,0.0,0.0,0.000,186639.1,186639.1,15691,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405241157,33708.00
07/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405241104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241975,33709.00
07/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405241104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241975,33710.00
07/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405241104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241975,33711.00
07/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405241104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241975,33712.00
07/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405241104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241975,33713.00
07/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405241104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241975,33714.00
07/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405241104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241975,33715.00
07/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405241104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241975,33716.00
07/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405241104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241975,33717.00
07/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405241104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405241975,33718.00
07/13/2014 05:00,2,0.000,ALERT,214.87,300.87,60.022,1405242004,"274151322000083","019011112586793",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,188786.2,188786.2,15648,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405242039,33719.00
07/13/2014 05:00,2,0.000,ALERT,215.32,300.57,60.043,1405242004,"274151322000076","019011112586793",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,195223.4,195223.4,15624,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242041,33720.00
07/13/2014 05:00,2,0.000,ALERT,214.87,299.97,60.028,1405242004,"274151322000094","019011112586793",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,130647.0,130647.0,15982,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242043,33721.00
07/13/2014 05:00,2,0.000,ALERT,214.64,300.87,60.022,1405242004,"274151322000052","019011112586793",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,189390.2,189390.2,15586,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242045,33722.00
07/13/2014 05:00,2,0.000,ALERT,214.64,300.57,60.017,1405242004,"274151322000085","019011112586793",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,188392.3,188392.3,15543,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242047,33723.00
07/13/2014 05:00,2,0.000,ALERT,214.87,299.67,60.043,1405242004,"274151322000087","019011112586793",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,180185.7,180185.7,15588,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242048,33724.00
07/13/2014 05:00,2,0.000,ALERT,214.19,300.57,60.017,1405242004,"274151322000088","019011112586793",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,182788.5,182788.5,15564,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242050,33725.00
07/13/2014 05:00,2,0.000,ALERT,214.64,301.47,60.017,1405242004,"274151322000095","019011112586793",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,193347.4,193347.4,15613,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242052,33726.00
07/13/2014 05:00,2,0.000,ALERT,215.32,299.67,60.012,1405242004,"274151322000068","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,128691.6,128691.6,16030,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242054,33727.00
07/13/2014 05:00,2,0.000,ALERT,214.41,300.57,60.022,1405242004,"274151322000054","019011112586793",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,186639.1,186639.1,15693,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242056,33728.00
07/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405242004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405242875,33729.00
07/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405242004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405242875,33730.00
07/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405242004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405242875,33731.00
07/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405242004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405242875,33732.00
07/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405242004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405242875,33733.00
07/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405242004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405242875,33734.00
07/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405242004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405242875,33735.00
07/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405242004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405242875,33736.00
07/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405242004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405242875,33737.00
07/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405242004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405242875,33738.00
07/13/2014 05:15,2,0.000,ALERT,214.64,300.87,60.006,1405242904,"274151322000083","019011112586793",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,188786.2,188786.2,15650,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242939,33739.00
07/13/2014 05:15,2,0.000,ALERT,215.09,300.27,60.001,1405242904,"274151322000076","019011112586793",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,195223.4,195223.4,15626,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242941,33740.00
07/13/2014 05:15,2,0.000,ALERT,214.64,299.97,60.012,1405242904,"274151322000094","019011112586793",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,130647.0,130647.0,15984,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242943,33741.00
07/13/2014 05:15,2,0.000,ALERT,214.41,300.87,60.033,1405242904,"274151322000052","019011112586793",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,189390.2,189390.2,15588,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405242945,33742.00
07/13/2014 05:15,2,0.000,ALERT,214.87,300.57,60.001,1405242904,"274151322000085","019011112586793",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,188392.3,188392.3,15545,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242946,33743.00
07/13/2014 05:15,2,0.000,ALERT,214.87,300.27,59.996,1405242904,"274151322000087","019011112586793",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,180185.7,180185.7,15590,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242948,33744.00
07/13/2014 05:15,2,0.000,ALERT,214.41,300.87,60.001,1405242904,"274151322000088","019011112586793",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,182788.5,182788.5,15566,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242950,33745.00
07/13/2014 05:15,2,0.000,ALERT,214.41,301.77,60.001,1405242904,"274151322000095","019011112586793",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,193347.4,193347.4,15615,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242952,33746.00
07/13/2014 05:15,2,0.000,ALERT,215.54,299.97,60.006,1405242904,"274151322000068","019011112586793",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,128691.6,128691.6,16032,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405242954,33747.00
07/13/2014 05:15,2,0.000,ALERT,214.41,301.17,60.012,1405242904,"274151322000054","019011112586793",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,186639.1,186639.1,15695,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405242956,33748.00
07/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405242904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405243775,33749.00
07/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405242904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405243775,33750.00
07/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405242904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405243775,33751.00
07/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405242904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405243775,33752.00
07/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405242904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405243775,33753.00
07/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405242904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405243775,33754.00
07/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405242904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405243775,33755.00
07/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405242904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405243775,33756.00
07/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405242904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405243775,33757.00
07/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405242904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405243775,33758.00
07/13/2014 05:30,2,0.000,ALERT,215.09,301.47,60.028,1405243804,"274151322000083","019011112586793",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,188786.2,188786.2,15652,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405243839,33759.00
07/13/2014 05:30,2,0.000,ALERT,215.54,300.87,60.006,1405243804,"274151322000076","019011112586793",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,195223.4,195223.4,15628,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405243841,33760.00
07/13/2014 05:30,2,0.000,ALERT,215.09,300.27,60.012,1405243804,"274151322000094","019011112586793",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,130647.0,130647.0,15986,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405243843,33761.00
07/13/2014 05:30,2,0.000,ALERT,214.87,301.77,59.996,1405243804,"274151322000052","019011112586793",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,189390.2,189390.2,15590,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405243846,33762.00
07/13/2014 05:30,2,0.000,ALERT,215.32,300.87,60.033,1405243804,"274151322000085","019011112586793",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,188392.3,188392.3,15547,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405243848,33763.00
07/13/2014 05:30,2,0.000,ALERT,215.09,300.27,60.006,1405243804,"274151322000087","019011112586793",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,180185.7,180185.7,15592,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405243850,33764.00
07/13/2014 05:30,2,0.000,ALERT,214.87,300.87,60.006,1405243804,"274151322000088","019011112586793",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,182788.5,182788.5,15568,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405243851,33765.00
07/13/2014 05:30,2,0.000,ALERT,215.09,302.07,60.038,1405243804,"274151322000095","019011112586793",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,193347.4,193347.4,15617,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405243853,33766.00
07/13/2014 05:30,2,0.000,ALERT,215.77,300.27,60.012,1405243804,"274151322000068","019011112586793",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,128691.6,128691.6,16034,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405243855,33767.00
07/13/2014 05:30,2,0.000,ALERT,215.09,301.17,60.001,1405243804,"274151322000054","019011112586793",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,186639.1,186639.1,15697,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405243857,33768.00
07/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405243804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405244676,33769.00
07/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405243804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405244676,33770.00
07/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405243804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405244677,33771.00
07/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405243804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405244677,33772.00
07/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405243804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405244677,33773.00
07/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405243804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405244677,33774.00
07/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405243804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405244677,33775.00
07/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405243804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405244677,33776.00
07/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405243804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405244677,33777.00
07/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405243804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405244677,33778.00
07/13/2014 05:45,2,0.000,ALERT,214.64,300.57,59.990,1405244703,"274151322000083","019011112586793",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,188786.2,188786.2,15654,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405244739,33779.00
07/13/2014 05:45,2,0.000,ALERT,215.32,300.87,59.985,1405244703,"274151322000076","019011112586793",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,195223.4,195223.4,15630,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405244741,33780.00
07/13/2014 05:45,2,0.000,ALERT,214.87,299.97,59.990,1405244703,"274151322000094","019011112586793",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,130647.0,130647.0,15988,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405244743,33781.00
07/13/2014 05:45,2,0.000,ALERT,214.64,300.27,60.017,1405244703,"274151322000052","019011112586793",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,189390.2,189390.2,15592,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405244744,33782.00
07/13/2014 05:45,2,0.000,ALERT,214.64,300.87,59.990,1405244703,"274151322000085","019011112586793",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,188392.3,188392.3,15549,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405244746,33783.00
07/13/2014 05:45,2,0.000,ALERT,214.87,299.37,59.996,1405244703,"274151322000087","019011112586793",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,180185.7,180185.7,15594,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405244748,33784.00
07/13/2014 05:45,2,0.000,ALERT,214.41,299.97,59.996,1405244703,"274151322000088","019011112586793",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,182788.5,182788.5,15570,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405244750,33785.00
07/13/2014 05:45,2,0.000,ALERT,214.87,301.47,59.990,1405244703,"274151322000095","019011112586793",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,193347.4,193347.4,15619,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405244752,33786.00
07/13/2014 05:45,2,0.000,ALERT,215.32,299.67,59.985,1405244703,"274151322000068","019011112586793",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,128691.6,128691.6,16036,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405244754,33787.00
07/13/2014 05:45,2,0.000,ALERT,214.87,300.27,60.017,1405244703,"274151322000054","019011112586793",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,186639.1,186639.1,15699,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405244756,33788.00
07/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405244703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405245576,33789.00
