ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405244703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405245576,33790.00
07/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405244703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405245576,33791.00
07/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405244703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405245576,33792.00
07/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405244703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405245576,33793.00
07/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405244703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405245576,33794.00
07/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405244703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405245576,33795.00
07/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405244703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405245576,33796.00
07/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405244703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405245576,33797.00
07/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405244703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405245576,33798.00
07/13/2014 06:00,2,0.000,ALERT,215.09,301.47,60.022,1405245604,"274151322000083","019011112586793",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,188786.2,188786.2,15656,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405245639,33799.00
07/13/2014 06:00,2,0.000,ALERT,215.54,301.47,60.022,1405245604,"274151322000076","019011112586793",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,195223.4,195223.4,15632,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405245641,33800.00
07/13/2014 06:00,2,0.000,ALERT,215.09,300.87,60.022,1405245604,"274151322000094","019011112586793",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,130647.0,130647.0,15990,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405245643,33801.00
07/13/2014 06:00,2,0.000,ALERT,214.87,301.77,60.017,1405245604,"274151322000052","019011112586793",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,189390.2,189390.2,15594,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405245645,33802.00
07/13/2014 06:00,2,0.000,ALERT,215.09,301.17,59.990,1405245604,"274151322000085","019011112586793",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,188392.3,188392.3,15551,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405245647,33803.00
07/13/2014 06:00,2,0.000,ALERT,215.09,300.87,60.022,1405245604,"274151322000087","019011112586793",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,180185.7,180185.7,15596,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405245649,33804.00
07/13/2014 06:00,2,0.000,ALERT,214.64,300.87,60.017,1405245604,"274151322000088","019011112586793",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,182788.5,182788.5,15572,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405245651,33805.00
07/13/2014 06:00,2,0.000,ALERT,215.09,302.37,60.017,1405245604,"274151322000095","019011112586793",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,193347.4,193347.4,15621,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405245652,33806.00
07/13/2014 06:00,2,0.000,ALERT,215.77,300.87,60.017,1405245604,"274151322000068","019011112586793",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,128691.6,128691.6,16038,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405245654,33807.00
07/13/2014 06:00,2,0.000,ALERT,214.87,301.47,60.022,1405245604,"274151322000054","019011112586793",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,186639.1,186639.1,15701,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405245657,33808.00
07/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405245604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405246475,33809.00
07/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405245604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405246475,33810.00
07/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405245604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405246475,33811.00
07/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405245604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405246475,33812.00
07/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405245604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405246475,33813.00
07/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405245604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405246475,33814.00
07/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405245604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405246475,33815.00
07/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405245604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405246475,33816.00
07/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405245604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405246475,33817.00
07/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405245604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405246475,33818.00
07/13/2014 06:15,2,0.000,ALERT,215.54,301.77,60.006,1405246504,"274151322000083","019011112586793",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,188786.2,188786.2,15658,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405246540,33819.00
07/13/2014 06:15,2,0.000,ALERT,216.00,301.47,60.001,1405246504,"274151322000076","019011112586793",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,195223.4,195223.4,15634,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405246542,33820.00
07/13/2014 06:15,2,0.000,ALERT,215.54,301.17,60.033,1405246504,"274151322000094","019011112586793",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,130647.0,130647.0,15992,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405246543,33821.00
07/13/2014 06:15,2,0.000,ALERT,215.32,301.77,60.001,1405246504,"274151322000052","019011112586793",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,189390.2,189390.2,15596,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405246545,33822.00
07/13/2014 06:15,2,0.000,ALERT,215.32,301.47,60.001,1405246504,"274151322000085","019011112586793",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,188392.3,188392.3,15553,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405246547,33823.00
07/13/2014 06:15,2,0.000,ALERT,215.32,300.87,60.001,1405246504,"274151322000087","019011112586793",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,180185.7,180185.7,15598,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405246549,33824.00
07/13/2014 06:15,2,0.000,ALERT,215.09,301.77,60.001,1405246504,"274151322000088","019011112586793",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,182788.5,182788.5,15574,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405246551,33825.00
07/13/2014 06:15,2,0.000,ALERT,215.32,302.37,59.996,1405246504,"274151322000095","019011112586793",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,193347.4,193347.4,15623,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405246553,33826.00
07/13/2014 06:15,2,0.000,ALERT,216.00,300.87,59.996,1405246504,"274151322000068","019011112586793",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,128691.6,128691.6,16040,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405246555,33827.00
07/13/2014 06:15,2,0.000,ALERT,215.32,301.77,60.012,1405246504,"274151322000054","019011112586793",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,186639.1,186639.1,15703,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405246557,33828.00
07/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405246504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405247376,33829.00
07/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405246504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405247376,33830.00
07/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405246504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405247376,33831.00
07/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405246504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405247376,33832.00
07/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405246504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405247376,33833.00
07/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405246504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405247376,33834.00
07/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405246504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405247376,33835.00
07/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405246504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405247376,33836.00
07/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405246504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405247376,33837.00
07/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405246504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405247376,33838.00
07/13/2014 06:30,2,0.107,ALERT,214.64,339.65,60.028,1405247404,"274151322000083","019011112586793",25.37,15.30,0,290.35,344.15,2.8,0.8,0.009,188786.2,188786.2,15660,0,0,0,L,1151911521,1,122.01,123.81,0100,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1405247439,33839.00
07/13/2014 06:30,2,0.111,ALERT,215.54,339.34,60.028,1405247404,"274151322000076","019011112586793",26.58,15.50,0,290.35,348.66,3.0,1.0,0.004,195223.4,195223.4,15636,0,0,0,L,1151911521,1,122.46,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1405247441,33840.00
07/13/2014 06:30,2,0.057,ALERT,214.64,320.11,60.028,1405247404,"274151322000094","019011112586793",25.82,14.70,0,290.05,391.64,1.5,0.0,0.000,130647.0,130647.0,15994,0,0,0,L,1151911521,1,122.01,124.27,0002,11,0,0,0,0,0,0,93,1036,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1405247443,33841.00
07/13/2014 06:30,2,0.129,ALERT,214.64,339.65,60.006,1405247404,"274151322000052","019011112586793",26.02,15.50,0,289.75,346.26,3.4,1.4,0.004,189390.2,189390.2,15598,0,0,0,L,1151911521,1,122.01,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1405247445,33842.00
07/13/2014 06:30,2,0.107,ALERT,214.87,338.74,60.033,1405247404,"274151322000085","019011112586793",25.66,15.30,0,290.35,341.15,2.8,0.8,0.000,188392.3,188392.3,15555,0,0,0,L,1151911521,1,122.91,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1405247447,33843.00
07/13/2014 06:30,2,0.115,ALERT,214.87,339.95,60.028,1405247404,"274151322000087","019011112586793",25.23,16.70,0,289.45,348.66,3.0,0.9,0.013,180185.8,180185.8,15600,0,0,0,L,1151911521,1,122.46,123.81,0100,15,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1405247448,33844.00
07/13/2014 06:30,2,0.076,ALERT,214.19,339.95,60.006,1405247404,"274151322000088","019011112586793",27.06,15.50,0,290.05,340.25,2.1,0.1,0.000,182788.5,182788.5,15576,0,0,0,L,1151911521,1,122.68,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1405247450,33845.00
07/13/2014 06:30,2,0.104,ALERT,214.64,339.34,60.028,1405247404,"274151322000095","019011112586793",25.05,15.00,0,291.25,342.95,2.6,0.6,0.000,193347.4,193347.4,15625,0,0,0,L,1151911521,1,122.46,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1405247452,33846.00
07/13/2014 06:30,2,0.074,ALERT,215.54,321.61,60.033,1405247404,"274151322000068","019011112586793",25.94,15.80,0,289.75,396.15,2.0,0.0,0.000,128691.6,128691.6,16042,0,0,0,L,1151911521,1,122.68,124.04,0002,14,0,0,0,0,0,0,95,1036,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1405247454,33847.00
07/13/2014 06:30,2,0.096,ALERT,214.41,358.58,60.028,1405247404,"274151322000054","019011112586793",27.06,15.80,0,290.05,359.18,2.7,0.7,0.000,186639.1,186639.1,15705,0,0,0,L,1151911521,1,122.46,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1405247456,33848.00
07/13/2014 06:30,1,0.003,ALERT,212.7,402.78,60.03,1405247404,"033051125000118","019011112586793",42.99,13,0.000,402.51,404.15,0.1,0.0,0.000,21994.7,21994.9,26,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405247777,33849.00
07/13/2014 06:30,1,0.020,ALERT,212.6,376.67,60.03,1405247404,"033051125000150","019011112586793",42.98,13,0.000,376.26,377.83,0.8,0.0,0.000,20941.400000036,20941.699999988,28,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405247791,33850.00
07/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405247404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248264,33851.00
07/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405247404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248264,33852.00
07/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405247404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248264,33853.00
07/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405247404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248264,33854.00
07/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405247404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248264,33855.00
07/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405247404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248264,33856.00
07/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405247404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248264,33857.00
07/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405247404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248264,33858.00
07/13/2014 06:45,1,0.003,ACTIVE_NO_POWER,212.2,385.65,60.03,1405248304,"033051125000118","019011112586793",42.95,14,0.000,385.59,387.28,0.1,0.0,0.000,21994.9,21994.9,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248333,33859.00
07/13/2014 06:45,1,0.020,ACTIVE_NO_POWER,213.1,344.29,60.03,1405248304,"033051125000150","019011112586793",42.91,14,0.000,343.24,344.84,0.8,0.0,0.000,20941.699999988,20941.699999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248336,33860.00
07/13/2014 06:45,2,0.193,ACTIVE,215.09,338.14,60.017,1405248304,"274151322000083","019011112586793",26.34,16.30,0,300.57,343.55,5.2,3.1,0.004,188786.8,188786.8,15662,0,0,0,L,1151911521,1,122.23,124.04,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248337,33861.00
07/13/2014 06:45,2,0.205,ALERT,215.32,339.34,60.033,1405248304,"274151322000076","019011112586793",27.08,16.70,0,300.57,343.25,5.6,3.5,0.022,195224.0,195224.0,15638,0,0,0,L,1151911521,1,122.46,124.04,0002,15,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248339,33862.00
07/13/2014 06:45,2,0.119,ACTIVE,214.87,339.34,60.017,1405248304,"274151322000094","019011112586793",30.45,15.80,0,299.67,395.25,3.7,1.6,0.009,130647.2,130647.2,15996,0,0,0,L,1151911521,1,122.01,124.27,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248340,33863.00
07/13/2014 06:45,2,0.217,ALERT,214.64,339.95,60.017,1405248304,"274151322000052","019011112586793",26.76,16.70,0,300.27,343.55,5.9,3.8,0.013,189391.0,189391.0,15600,0,0,0,L,1151911521,1,121.78,124.04,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248342,33864.00
07/13/2014 06:45,2,0.197,ALERT,214.87,339.34,60.017,1405248304,"274151322000085","019011112586793",26.48,16.30,0,300.57,342.95,5.3,3.2,0.018,188392.9,188392.9,15557,0,0,0,L,1151911521,1,122.91,123.59,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248344,33865.00
07/13/2014 06:45,2,0.199,ACTIVE,214.64,339.65,60.017,1405248304,"274151322000087","019011112586793",26.38,17.80,0,299.67,343.55,5.3,3.2,0.018,180186.4,180186.4,15602,0,0,0,L,1151911521,1,122.68,123.59,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248345,33866.00
07/13/2014 06:45,2,0.180,ALERT,214.41,338.14,60.028,1405248304,"274151322000088","019011112586793",25.54,16.70,0,299.97,373.61,4.7,2.6,0.009,182789.0,182789.0,15578,0,0,0,L,1151911521,1,122.68,123.59,0002,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248347,33867.00
07/13/2014 06:45,2,0.193,ALERT,214.64,339.04,60.038,1405248304,"274151322000095","019011112586793",26.72,16.00,0,301.17,342.95,5.3,3.2,0.013,193348.0,193348.0,15627,0,0,0,L,1151911521,1,122.46,123.59,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248349,33868.00
07/13/2014 06:45,2,0.139,ACTIVE,215.32,340.85,60.022,1405248304,"274151322000068","019011112586793",30.75,17.00,0,299.07,396.75,4.3,2.2,0.009,128692.0,128692.0,16044,0,0,0,L,1151911521,1,122.68,124.27,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248350,33869.00
07/13/2014 06:45,2,0.186,ALERT,214.64,340.25,60.017,1405248304,"274151322000054","019011112586793",27.39,17.00,0,300.57,380.22,5.2,3.0,0.022,186639.7,186639.7,15707,0,0,0,L,1151911521,1,122.46,123.59,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405248352,33870.00
07/13/2014 06:45,1,0.051,ALERT,213.4,300.38,60.03,1405248304,"040051121000185","019011112586793",27.27,13,0.000,299.48,305.55,1.4,0.0,0.000,21384.8,21384.8,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405248806,33871.00
07/13/2014 06:45,1,0.046,ALERT,213.7,300.07,60.07,1405248304,"040051121000097","019011112586793",28.87,14,0.000,298.69,304.98,1.3,0.0,0.000,18815.8,18815.8,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405248818,33872.00
07/13/2014 06:45,1,0.013,ALERT,213.0,299.89,60.07,1405248304,"040051121000195","019011112586793",27.61,13,0.000,299.02,305.04,0.3,0.0,0.000,18621.400000001,18621.400000001,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405248830,33873.00
07/13/2014 06:45,1,0.131,ALERT,213.1,303.68,60.03,1405248304,"040051121000095","019011112586793",25.64,13,0.000,298.87,305.13,3.3,0.0,0.000,16842.1,16842.1,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405248842,33874.00
07/13/2014 06:45,1,0.024,ALERT,213.3,344.35,60.03,1405248304,"033051125000132","019011112586793",38.83,14,0.000,344.12,345.22,0.9,0.0,0.000,17999.100000024,17999.699999988,67,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405248858,33875.00
07/13/2014 06:45,1,0.012,ALERT,213.0,342.97,60.03,1405248304,"033051125000135","019011112586793",38.81,14,0.000,342.60,344.60,0.5,0.0,0.000,15891.299999952,15891.799999952,69,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405248873,33876.00
07/13/2014 06:45,1,0.080,ALERT,213.1,301.86,60.03,1405248304,"040051121000116","019011112586793",28.76,13,0.000,300.44,306.58,2.2,0.0,0.000,18524.200000011,18524.200000011,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405248886,33877.00
07/13/2014 06:45,1,0.059,ALERT,213.8,300.48,60.03,1405248304,"040051121000068","019011112586793",26.16,13,0.000,299.46,305.55,1.5,0.0,0.000,17084.4,17084.4,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405248899,33878.00
07/13/2014 07:00,1,0.024,ACTIVE_NO_POWER,213.0,429.83,60.03,1405249204,"033051125000132","019011112586793",38.98,15,0.000,429.33,430.46,0.9,0.0,0.000,17999.699999988,17999.900000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405249214,33879.00
07/13/2014 07:00,1,0.146,ACTIVE_NO_POWER,213.7,415.62,60.03,1405249204,"033051125000135","019011112586793",32.33,15,0.000,321.61,440.78,4.6,0.0,0.000,15891.799999952,15892,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405249215,33880.00
07/13/2014 07:00,1,0.081,ACTIVE_NO_POWER,213.5,393.53,60.07,1405249204,"040051121000116","019011112586793",28.86,13,0.000,300.14,438.17,2.3,0.0,0.000,18524.200000011,18524.200000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405249216,33881.00
07/13/2014 07:00,1,0.157,ACTIVE_NO_POWER,213.2,423.15,60.03,1405249204,"033051125000118","019011112586793",38.87,15,0.000,317.71,444.16,6.0,0.0,0.000,21994.9,21995.5,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405249221,33882.00
07/13/2014 07:00,1,0.186,ACTIVE_NO_POWER,213.3,338.80,60.03,1405249204,"033051125000150","019011112586793",37.31,15,0.018,317.90,444.07,6.8,0.0,0.223,20941.699999988,20942.100000024,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405249223,33883.00
07/13/2014 07:00,2,0.258,ACTIVE,215.09,339.65,60.043,1405249204,"274151322000083","019011112586793",27.77,17.30,0,324.02,345.96,7.3,5.1,0.031,188787.8,188787.8,15663,0,0,0,L,1151911521,1,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405249231,33884.00
07/13/2014 07:00,2,0.283,ACTIVE,215.32,341.15,60.017,1405249204,"274151322000076","019011112586793",27.89,17.30,0,324.62,345.96,8.0,5.8,0.049,195225.2,195225.2,15640,0,0,0,L,1151911521,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405249232,33885.00
07/13/2014 07:00,2,0.168,ACTIVE,214.87,367.60,60.033,1405249204,"274151322000094","019011112586793",34.33,17.00,0,324.62,404.57,5.9,3.8,0.027,130647.9,130647.9,15997,0,0,0,L,1151911521,1,122.46,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405249233,33886.00
07/13/2014 07:00,2,0.293,ACTIVE,214.64,338.44,60.022,1405249204,"274151322000052","019011112586793",27.57,17.50,0,322.81,345.66,8.2,6.0,0.022,189392.1,189392.1,15602,0,0,0,L,1151911521,1,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405249234,33887.00
07/13/2014 07:00,2,0.270,ACTIVE,215.32,339.95,60.028,1405249204,"274151322000085","019011112586793",27.35,17.00,0,324.62,345.66,7.5,5.3,0.035,188393.9,188393.9,15559,0,0,0,L,1151911521,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405249235,33888.00
07/13/2014 07:00,2,0.275,ACTIVE,215.09,339.95,60.006,1405249204,"274151322000087","019011112586793",26.86,18.70,0,324.32,345.36,7.5,5.3,0.027,180187.4,180187.4,15603,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405249236,33889.00
07/13/2014 07:00,2,0.254,ACTIVE,214.64,339.04,60.022,1405249204,"274151322000088","019011112586793",26.44,17.30,0,323.72,345.06,6.8,4.6,0.027,182789.8,182789.8,15580,0,0,0,L,1151911521,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405249237,33890.00
07/13/2014 07:00,2,0.271,ACTIVE,214.87,340.25,60.017,1405249204,"274151322000095","019011112586793",27.39,16.70,0,323.72,345.36,7.6,5.4,0.040,193349.0,193349.0,15629,0,0,0,L,1151911521,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405249238,33891.00
07/13/2014 07:00,2,0.186,ACTIVE,215.77,376.62,60.022,1405249204,"274151322000068","019011112586793",35.35,18.30,0,324.92,411.48,6.7,4.6,0.018,128692.8,128692.8,16045,0,0,0,L,1151911521,1,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405249239,33892.00
07/13/2014 07:00,2,0.262,ACTIVE,214.87,339.65,60.028,1405249204,"274151322000054","019011112586793",27.73,17.50,0,323.72,345.36,7.4,5.2,0.035,186640.7,186640.7,15709,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405249240,33893.00
07/13/2014 07:00,1,0.046,ALERT,213.1,394.77,60.03,1405249204,"040051121000097","019011112586793",29.35,14,0.000,394.52,413.79,1.3,0.0,0.000,18815.8,18815.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405249243,33894.00
07/13/2014 07:00,1,0.131,ALERT,213.0,348.51,60.03,1405249204,"040051121000095","019011112586793",26.17,14,0.000,348.02,363.34,3.4,0.0,0.000,16842.1,16842.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405249246,33895.00
07/13/2014 07:00,1,0.058,ALERT,212.7,413.49,60.03,1405249204,"040051121000068","019011112586793",26.49,13,0.000,412.87,429.98,1.5,0.0,0.000,17084.4,17084.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405249249,33896.00
07/13/2014 07:00,1,0.051,ALERT,212.9,368.88,60.03,1405249204,"040051121000185","019011112586793",28.14,13,0.000,368.70,381.39,1.4,0.0,0.000,21384.8,21384.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405249252,33897.00
07/13/2014 07:00,1,0.012,ALERT,212.6,364.22,60.03,1405249204,"040051121000195","019011112586793",28.29,14,0.000,363.55,375.19,0.3,0.0,0.000,18621.400000001,18621.400000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405249255,33898.00
07/13/2014 07:15,1,0.452,ACTIVE,213.6,346.37,60.00,1405250104,"040051121000097","019011112586793",25.71,16,0.140,290.29,442.05,11.5,13.6,0.048,18815.8,18816.6,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250107,33899.00
07/13/2014 07:15,1,0.537,ACTIVE_NO_POWER,212.5,410.52,60.03,1405250104,"040051121000095","019011112586793",22.61,15,0.000,298.80,437.67,12.1,0.0,0.000,16842.1,16843,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250108,33900.00
07/13/2014 07:15,1,0.308,ACTIVE,213.1,378.89,60.00,1405250104,"033051125000132","019011112586793",33.77,16,0.142,317.75,439.97,10.3,11.1,0.001,17999.900000036,18001.199999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250110,33901.00
07/13/2014 07:15,1,0.289,ACTIVE_NO_POWER,212.7,420.41,60.03,1405250104,"033051125000135","019011112586793",33.66,16,0.000,317.65,441.48,9.6,0.0,0.000,15892,15893.299999952,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250111,33902.00
07/13/2014 07:15,1,0.473,ACTIVE,212.7,347.53,60.03,1405250104,"040051121000116","019011112586793",25.64,15,0.153,312.01,439.84,12.0,15.4,0.038,18524.200000011,18525.500000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250113,33903.00
07/13/2014 07:15,1,0.483,ACTIVE,213.4,374.97,60.00,1405250104,"040051121000068","019011112586793",22.81,15,0.141,303.11,440.03,10.9,13.8,0.002,17084.4,17085.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250114,33904.00
07/13/2014 07:15,1,0.336,ACTIVE_NO_POWER,213.5,331.48,60.00,1405250104,"033051125000118","019011112586793",39.28,16,0.117,314.64,445.36,13.1,0.0,0.247,21995.5,21997.4,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250115,33905.00
07/13/2014 07:15,1,0.351,ACTIVE,212.8,386.77,60.03,1405250104,"033051125000150","019011112586793",39.08,16,0.157,310.86,443.94,13.6,11.9,0.005,20942.100000024,20944.199999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250117,33906.00
07/13/2014 07:15,1,0.439,ACTIVE,213.2,375.93,60.03,1405250104,"040051121000185","019011112586793",23.59,15,0.141,299.48,441.00,10.3,14.6,0.001,21384.8,21385.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250118,33907.00
07/13/2014 07:15,1,0.417,ACTIVE_NO_POWER,212.8,410.83,60.00,1405250104,"040051121000195","019011112586793",23.92,15,0.000,299.02,441.65,9.9,0.0,0.000,18621.400000001,18622.200000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250119,33908.00
07/13/2014 07:15,2,0.488,ACTIVE,215.09,341.15,60.028,1405250104,"274151322000083","019011112586793",28.37,17.80,0,335.14,347.16,14.1,11.7,0.088,188790.0,188790.0,15664,0,0,0,L,1151911521,1,122.01,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250120,33909.00
07/13/2014 07:15,2,0.531,ACTIVE,215.54,342.35,60.001,1405250104,"274151322000076","019011112586793",28.82,18.00,0,335.74,347.46,15.5,13.1,0.093,195227.7,195227.7,15641,0,0,0,L,1151911521,1,122.68,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250121,33910.00
07/13/2014 07:15,2,0.312,ACTIVE,215.09,413.59,60.006,1405250104,"274151322000094","019011112586793",39.02,18.00,0,337.54,431.32,12.4,10.1,0.071,130649.7,130649.7,15998,0,0,0,L,1151911521,1,122.01,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250122,33911.00
07/13/2014 07:15,2,0.529,ACTIVE,214.41,340.55,59.996,1405250104,"274151322000052","019011112586793",28.71,18.00,0,334.24,347.46,15.4,13.0,0.088,189394.6,189394.6,15603,0,0,0,L,1151911521,1,121.78,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250123,33912.00
07/13/2014 07:15,2,0.518,ACTIVE,214.64,343.55,59.985,1405250104,"274151322000085","019011112586793",28.01,17.50,0,335.74,346.86,14.7,12.2,0.088,188396.3,188396.3,15560,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250124,33913.00
07/13/2014 07:15,2,0.506,ACTIVE,214.87,344.45,59.990,1405250104,"274151322000087","019011112586793",27.83,19.50,0,334.84,347.16,14.3,11.9,0.084,180189.7,180189.7,15604,0,0,0,L,1151911521,1,122.46,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250125,33914.00
07/13/2014 07:15,2,0.488,ACTIVE,214.19,341.75,59.996,1405250104,"274151322000088","019011112586793",27.95,17.80,0,334.84,346.86,13.8,11.4,0.075,182792.0,182792.0,15581,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250126,33915.00
07/13/2014 07:15,2,0.500,ACTIVE,214.87,342.35,59.996,1405250104,"274151322000095","019011112586793",28.96,17.30,0,334.84,346.86,14.7,12.2,0.080,193351.4,193351.4,15630,0,0,0,L,1151911521,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250127,33916.00
07/13/2014 07:15,2,0.236,ACTIVE,215.77,442.74,60.001,1405250104,"274151322000068","019011112586793",42.22,20.00,0,337.84,446.05,10.1,7.8,0.044,128694.5,128694.5,16046,0,0,0,L,1151911521,1,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250128,33917.00
07/13/2014 07:15,2,0.502,ACTIVE,215.09,340.85,60.006,1405250104,"274151322000054","019011112586793",28.69,18.00,0,334.54,346.86,14.6,12.1,0.080,186643.0,186643.0,15710,0,0,0,L,1151911521,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405250129,33918.00
07/13/2014 07:30,1,0.608,ACTIVE,213.6,325.16,60.03,1405251005,"040051121000097","019011112586793",26.21,17,0.151,315.79,441.71,15.8,7.0,0.247,18816.6,18819.1,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251007,33919.00
07/13/2014 07:30,1,0.698,ACTIVE,213.1,377.50,60.00,1405251005,"040051121000095","019011112586793",22.95,16,0.109,311.01,437.75,15.9,3.8,0.214,16843,16845.1,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251008,33920.00
07/13/2014 07:30,1,0.405,ACTIVE,213.6,396.46,60.00,1405251005,"033051125000132","019011112586793",34.50,16,0.154,315.46,440.67,13.9,16.0,0.002,18001.199999988,18003.400000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251010,33921.00
07/13/2014 07:30,1,0.368,ACTIVE,213.6,368.23,60.00,1405251005,"033051125000135","019011112586793",35.05,17,0.141,316.86,441.70,12.8,12.0,0.019,15893.299999952,15895.399999976,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251011,33922.00
07/13/2014 07:30,1,0.603,ACTIVE,213.2,350.76,60.03,1405251005,"040051121000116","019011112586793",25.91,15,0.134,312.11,439.83,15.5,13.2,0.049,18525.500000011,18527.900000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251012,33923.00
07/13/2014 07:30,1,0.603,ACTIVE,213.9,333.54,60.03,1405251005,"040051121000068","019011112586793",22.96,15,0.141,315.62,439.91,13.7,7.2,0.178,17085.2,17087.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251014,33924.00
07/13/2014 07:30,1,0.414,ACTIVE,213.1,344.44,60.03,1405251005,"033051125000118","019011112586793",39.06,16,0.158,315.95,442.19,16.1,9.8,0.139,21997.4,22000.5,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251015,33925.00
07/13/2014 07:30,1,0.416,ACTIVE,213.8,406.85,60.00,1405251005,"033051125000150","019011112586793",39.49,17,0.163,317.56,441.96,16.3,14.4,0.004,20944.199999988,20947.300000012,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251016,33926.00
07/13/2014 07:30,1,0.519,ACTIVE,213.7,352.23,60.00,1405251005,"040051121000185","019011112586793",24.41,16,0.147,316.10,440.76,12.6,15.6,0.040,21385.5,21387.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251018,33927.00
07/13/2014 07:30,1,0.515,ACTIVE,213.4,416.94,60.03,1405251005,"040051121000195","019011112586793",24.15,16,0.072,317.80,440.90,12.3,12.5,0.000,18622.200000001,18623.400000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251019,33928.00
07/13/2014 07:30,2,0.637,ACTIVE,215.09,342.65,60.001,1405251005,"274151322000083","019011112586793",29.02,18.30,0,334.24,353.17,18.8,16.2,0.115,188793.5,188793.5,15665,0,0,0,L,1151911521,1,122.23,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251020,33929.00
07/13/2014 07:30,2,0.707,ACTIVE,215.32,344.76,60.001,1405251005,"274151322000076","019011112586793",29.58,18.70,0,334.54,354.37,21.2,18.5,0.133,195231.6,195231.6,15642,0,0,0,L,1151911521,1,122.46,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251021,33930.00
07/13/2014 07:30,2,0.434,ACTIVE,215.09,408.78,60.001,1405251005,"274151322000094","019011112586793",38.65,19.30,0,336.94,439.43,17.1,14.5,0.097,130652.8,130652.8,15999,0,0,0,L,1151911521,1,122.23,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251023,33931.00
07/13/2014 07:30,2,0.691,ACTIVE,215.09,342.65,60.001,1405251005,"274151322000052","019011112586793",29.26,18.70,0,333.63,354.07,20.5,17.9,0.124,189398.5,189398.5,15604,0,0,0,L,1151911521,1,122.01,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251024,33932.00
07/13/2014 07:30,2,0.666,ACTIVE,215.09,341.15,60.001,1405251005,"274151322000085","019011112586793",28.88,17.80,0,332.73,353.47,19.5,16.9,0.106,188399.9,188399.9,15561,0,0,0,L,1151911521,1,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251025,33933.00
07/13/2014 07:30,2,0.652,ACTIVE,214.87,343.25,59.990,1405251005,"274151322000087","019011112586793",28.41,20.30,0,333.93,353.47,18.8,16.2,0.115,180193.2,180193.2,15605,0,0,0,L,1151911521,1,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251026,33934.00
07/13/2014 07:30,2,0.648,ACTIVE,214.41,341.45,59.996,1405251005,"274151322000088","019011112586793",28.55,18.30,0,332.43,353.47,18.7,16.2,0.102,182795.4,182795.4,15582,0,0,0,L,1151911521,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251027,33935.00
07/13/2014 07:30,2,0.678,ACTIVE,214.64,342.05,60.006,1405251005,"274151322000095","019011112586793",28.84,17.80,0,333.63,353.47,19.9,17.3,0.115,193355.0,193355.0,15631,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251028,33936.00
07/13/2014 07:30,2,0.242,ACTIVE,215.32,454.76,59.990,1405251005,"274151322000068","019011112586793",43.46,21.50,0,337.84,467.39,11.0,8.7,0.044,128696.5,128696.5,16047,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251029,33937.00
07/13/2014 07:30,2,0.666,ACTIVE,214.87,340.25,60.012,1405251005,"274151322000054","019011112586793",28.78,18.70,0,333.63,353.77,19.4,16.8,0.106,186646.6,186646.6,15711,0,0,0,L,1151911521,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251030,33938.00
07/13/2014 07:45,1,0.541,ACTIVE,213.1,369.06,60.00,1405251904,"040051121000097","019011112586793",26.46,17,0.150,313.82,442.26,14.2,15.9,0.017,18819.1,18821.5,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251907,33939.00
07/13/2014 07:45,1,0.635,ALERT,212.2,393.12,60.00,1405251904,"040051121000095","019011112586793",22.70,16,0.144,310.53,437.73,14.3,14.4,0.000,16845.1,16847.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405251908,33940.00
07/13/2014 07:45,1,0.333,ACTIVE,213.1,351.87,60.00,1405251904,"033051125000132","019011112586793",34.63,17,0.145,315.58,440.60,11.4,15.1,0.034,18003.400000036,18005.600000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251909,33941.00
