ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2014 07:45,1,0.279,ACTIVE_NO_POWER,212.8,404.98,60.00,1405251904,"033051125000135","019011112586793",34.75,17,0.000,316.41,441.40,9.6,0.0,0.000,15895.399999976,15897.399999976,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251911,33942.00
07/13/2014 07:45,1,0.469,ACTIVE,212.4,329.24,60.00,1405251904,"040051121000116","019011112586793",25.84,16,0.138,312.40,439.47,12.0,13.8,0.127,18527.900000011,18530.000000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251912,33943.00
07/13/2014 07:45,1,0.493,ACTIVE_NO_POWER,213.1,417.44,60.00,1405251904,"040051121000068","019011112586793",22.61,16,0.000,315.68,439.76,11.1,0.0,0.000,17087.5,17089.7,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251913,33944.00
07/13/2014 07:45,1,0.333,ACTIVE,212.4,352.49,60.00,1405251904,"033051125000118","019011112586793",39.29,17,0.155,316.02,443.75,13.0,13.5,0.056,22000.5,22003.6,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251915,33945.00
07/13/2014 07:45,1,0.344,ACTIVE,212.4,361.30,60.00,1405251904,"033051125000150","019011112586793",38.82,17,0.157,311.45,442.95,13.3,15.5,0.029,20947.300000012,20950.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251916,33946.00
07/13/2014 07:45,1,0.378,ACTIVE,212.6,339.04,60.00,1405251904,"040051121000185","019011112586793",24.53,17,0.138,315.03,442.50,9.2,13.7,0.037,21387.5,21389.1,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251918,33947.00
07/13/2014 07:45,1,0.401,ACTIVE,212.7,346.93,60.00,1405251904,"040051121000195","019011112586793",23.60,17,0.140,316.86,442.39,9.4,14.8,0.039,18623.400000001,18625.400000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251919,33948.00
07/13/2014 07:45,2,0.600,ACTIVE,214.19,342.35,59.990,1405251904,"274151322000083","019011112586793",29.04,18.70,0,332.73,353.17,17.7,15.1,0.110,188796.9,188796.9,15666,0,0,0,L,1151911521,1,121.78,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251920,33949.00
07/13/2014 07:45,2,0.668,ACTIVE,214.41,343.25,59.985,1405251904,"274151322000076","019011112586793",29.90,19.00,0,332.43,354.67,20.2,17.6,0.128,195235.6,195235.6,15643,0,0,0,L,1151911521,1,122.01,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251921,33950.00
07/13/2014 07:45,2,0.404,ACTIVE,213.96,419.00,59.996,1405251904,"274151322000094","019011112586793",39.30,19.50,0,337.54,437.03,15.8,13.4,0.093,130655.8,130655.8,16000,0,0,0,L,1151911521,1,121.78,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251922,33951.00
07/13/2014 07:45,2,0.656,ACTIVE,213.51,344.15,59.985,1405251904,"274151322000052","019011112586793",29.34,19.30,0,330.93,353.47,19.5,16.9,0.119,189402.3,189402.3,15605,0,0,0,L,1151911521,1,121.55,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251923,33952.00
07/13/2014 07:45,2,0.633,ACTIVE,213.96,342.65,59.990,1405251904,"274151322000085","019011112586793",29.14,18.00,0,332.13,352.57,18.8,16.2,0.110,188403.5,188403.5,15562,0,0,0,L,1151911521,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251924,33953.00
07/13/2014 07:45,2,0.615,ACTIVE,214.19,342.65,59.996,1405251904,"274151322000087","019011112586793",28.80,20.70,0,332.43,352.57,18.0,15.4,0.106,180196.7,180196.7,15606,0,0,0,L,1151911521,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251925,33954.00
07/13/2014 07:45,2,0.605,ACTIVE,213.29,340.85,59.969,1405251904,"274151322000088","019011112586793",29.08,18.30,0,331.83,352.57,17.8,15.3,0.102,182798.9,182798.9,15583,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251926,33955.00
07/13/2014 07:45,2,0.627,ACTIVE,214.19,340.85,59.990,1405251904,"274151322000095","019011112586793",29.66,18.00,0,331.53,352.57,18.8,16.2,0.115,193358.7,193358.7,15632,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251927,33956.00
07/13/2014 07:45,2,0.424,ACTIVE,214.41,413.89,59.990,1405251904,"274151322000068","019011112586793",38.82,21.50,0,337.54,458.37,16.8,14.3,0.097,128699.7,128699.7,16048,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251928,33957.00
07/13/2014 07:45,2,0.621,ACTIVE,213.96,343.25,59.996,1405251904,"274151322000054","019011112586793",29.34,19.00,0,331.83,352.87,18.4,15.9,0.110,186650.2,186650.2,15712,0,0,0,L,1151911521,1,121.78,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405251929,33958.00
07/13/2014 08:00,1,1.164,ACTIVE,213.0,333.41,60.00,1405252805,"040051121000097","019011112586793",26.89,18,0.217,313.79,442.98,31.1,29.0,0.238,18821.5,18826.5,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252808,33959.00
07/13/2014 08:00,1,1.290,ACTIVE,213.2,333.07,60.00,1405252805,"040051121000095","019011112586793",23.69,17,0.204,309.82,438.75,30.4,25.6,0.305,16847.2,16851.8,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252809,33960.00
07/13/2014 08:00,1,0.831,ACTIVE,213.7,400.04,60.00,1405252805,"033051125000132","019011112586793",33.32,17,0.203,314.98,440.98,27.5,25.5,0.036,18005.600000024,18010.100000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252810,33961.00
07/13/2014 08:00,1,0.699,ACTIVE,213.0,388.21,60.03,1405252805,"033051125000135","019011112586793",37.03,17,0.226,315.76,442.28,25.7,30.6,0.047,15897.399999976,15901.299999952,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252811,33962.00
07/13/2014 08:00,1,1.171,ACTIVE,212.9,421.04,60.00,1405252805,"040051121000116","019011112586793",26.56,17,0.188,311.04,440.99,30.9,26.9,0.027,18530.000000011,18534.900000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252813,33963.00
07/13/2014 08:00,1,1.245,ACTIVE,213.7,434.58,60.00,1405252805,"040051121000068","019011112586793",24.39,17,0.185,314.66,441.75,30.2,24.7,0.067,17089.7,17094.5,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252814,33964.00
07/13/2014 08:00,1,0.904,ACTIVE,213.0,365.56,60.00,1405252805,"033051125000118","019011112586793",40.05,17,0.213,314.82,444.02,36.0,28.4,0.186,22003.6,22009.7,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252815,33965.00
07/13/2014 08:00,1,0.911,ACTIVE,213.2,387.98,60.00,1405252805,"033051125000150","019011112586793",40.21,17,0.215,314.51,443.72,36.4,28.7,0.085,20950.5,20956.600000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252816,33966.00
07/13/2014 08:00,1,0.759,ACTIVE,213.5,326.44,60.00,1405252805,"040051121000185","019011112586793",27.74,17,0.167,314.44,442.00,20.9,19.8,0.283,21389.1,21391.7,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252818,33967.00
07/13/2014 08:00,1,1.000,ACTIVE,213.6,394.37,60.00,1405252805,"040051121000195","019011112586793",26.82,17,0.201,316.36,441.79,26.7,27.2,0.041,18625.400000001,18629.500000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252819,33968.00
07/13/2014 08:00,2,1.195,ACTIVE,214.41,344.45,59.985,1405252805,"274151322000083","019011112586793",29.60,19.00,0,333.03,357.98,35.9,32.7,0.247,188803.1,188803.1,15667,0,0,0,L,1151911521,1,122.01,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252820,33969.00
07/13/2014 08:00,2,1.367,ACTIVE,215.09,348.96,59.990,1405252805,"274151322000076","019011112586793",30.59,19.80,0,332.43,360.99,42.4,39.0,0.283,195243.0,195243.0,15644,0,0,0,L,1151911521,1,122.46,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252821,33970.00
07/13/2014 08:00,2,0.752,ACTIVE,214.41,443.34,59.996,1405252805,"274151322000094","019011112586793",41.93,20.30,0,335.14,458.07,31.9,28.9,0.221,130661.6,130661.6,16001,0,0,0,L,1151911521,1,121.78,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252822,33971.00
07/13/2014 08:00,2,1.312,ACTIVE,214.41,344.76,59.990,1405252805,"274151322000052","019011112586793",29.68,19.80,0,330.63,359.18,39.5,36.2,0.265,189409.3,189409.3,15606,0,0,0,L,1151911521,1,121.55,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252823,33972.00
07/13/2014 08:00,2,1.260,ACTIVE,214.64,350.47,59.996,1405252805,"274151322000085","019011112586793",29.96,18.70,0,332.43,358.88,38.2,34.9,0.247,188410.2,188410.2,15563,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252824,33973.00
07/13/2014 08:00,2,1.227,ACTIVE,214.41,350.47,59.990,1405252805,"274151322000087","019011112586793",29.34,21.50,0,331.83,357.98,36.5,33.3,0.247,180203.0,180203.0,15607,0,0,0,L,1151911521,1,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252825,33974.00
07/13/2014 08:00,2,1.252,ACTIVE,214.19,344.45,59.964,1405252805,"274151322000088","019011112586793",29.66,19.00,0,331.83,358.88,37.6,34.4,0.243,182805.4,182805.4,15584,0,0,0,L,1151911521,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252826,33975.00
07/13/2014 08:00,2,1.287,ACTIVE,214.64,343.25,59.996,1405252805,"274151322000095","019011112586793",30.28,18.70,0,331.83,359.18,39.5,36.2,0.261,193365.4,193365.4,15633,0,0,0,L,1151911521,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252827,33976.00
07/13/2014 08:00,2,0.854,ACTIVE,214.87,421.10,59.996,1405252805,"274151322000068","019011112586793",39.50,22.30,0,334.24,451.16,34.0,30.8,0.221,128705.5,128705.5,16049,0,0,0,L,1151911521,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252828,33977.00
07/13/2014 08:00,2,1.246,ACTIVE,214.41,343.55,59.996,1405252805,"274151322000054","019011112586793",30.10,19.50,0,331.83,358.58,38.1,34.8,0.256,186656.8,186656.8,15713,0,0,0,L,1151911521,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405252829,33978.00
07/13/2014 08:15,1,1.512,ACTIVE,213.4,328.60,60.00,1405253705,"040051121000097","019011112586793",27.10,18,0.264,313.60,443.16,40.7,39.8,0.320,18826.5,18833.7,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253707,33979.00
07/13/2014 08:15,1,1.628,ACTIVE,212.7,325.25,60.00,1405253705,"040051121000095","019011112586793",24.26,17,0.230,308.66,440.73,39.3,29.4,0.276,16851.8,16858.3,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253709,33980.00
07/13/2014 08:15,1,1.046,ACTIVE,213.2,333.49,60.00,1405253705,"033051125000132","019011112586793",35.63,18,0.235,312.35,442.90,37.1,37.1,0.282,18010.100000024,18016.400000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253710,33981.00
07/13/2014 08:15,1,0.958,ACTIVE,213.2,329.81,60.00,1405253705,"033051125000135","019011112586793",36.57,18,0.219,315.06,444.48,34.8,35.0,0.276,15901.299999952,15907.299999952,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253712,33982.00
07/13/2014 08:15,1,1.501,ACTIVE,212.6,351.51,60.03,1405253705,"040051121000116","019011112586793",27.15,17,0.252,310.11,442.17,40.5,31.4,0.227,18534.900000011,18541.700000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253713,33983.00
07/13/2014 08:15,1,1.599,ACTIVE,213.3,376.03,60.00,1405253705,"040051121000068","019011112586793",24.77,17,0.235,316.27,442.70,39.4,39.4,0.232,17094.5,17101.4,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253714,33984.00
07/13/2014 08:15,1,1.173,ACTIVE,213.2,423.58,60.00,1405253705,"033051125000118","019011112586793",40.28,18,0.290,314.18,443.71,47.0,37.3,0.100,22009.7,22018.3,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253715,33985.00
07/13/2014 08:15,1,1.191,ACTIVE,213.2,401.56,60.00,1405253705,"033051125000150","019011112586793",40.32,18,0.287,314.25,443.47,47.7,38.0,0.193,20956.600000024,20965.300000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253717,33986.00
07/13/2014 08:15,1,1.061,ACTIVE,213.0,411.38,60.00,1405253705,"040051121000185","019011112586793",28.03,18,0.180,314.41,440.91,29.6,18.6,0.109,21391.7,21396.3,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253718,33987.00
07/13/2014 08:15,1,1.364,ACTIVE,213.2,371.64,60.00,1405253705,"040051121000195","019011112586793",27.16,18,0.228,314.67,443.64,36.8,32.1,0.215,18629.500000001,18635.700000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253719,33988.00
07/13/2014 08:15,2,1.521,ACTIVE,214.64,348.66,59.990,1405253705,"274151322000083","019011112586793",30.12,19.80,0,331.23,364.59,46.4,42.9,0.327,188811.7,188811.7,15668,0,0,0,L,1151911521,1,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253720,33989.00
07/13/2014 08:15,2,1.766,ACTIVE,215.54,345.66,59.990,1405253705,"274151322000076","019011112586793",30.57,20.30,0,335.44,368.80,54.7,50.9,0.367,195253.2,195253.2,15645,0,0,0,L,1151911521,1,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253721,33990.00
07/13/2014 08:15,2,1.082,ACTIVE,215.09,427.71,59.990,1405253705,"274151322000094","019011112586793",40.24,21.00,0,334.24,460.17,44.2,40.7,0.301,130669.6,130669.6,16002,0,0,0,L,1151911521,1,122.01,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253722,33991.00
07/13/2014 08:15,2,1.674,ACTIVE,214.41,352.57,60.006,1405253705,"274151322000052","019011112586793",29.88,20.70,0,333.63,366.40,50.6,46.9,0.340,189418.8,189418.8,15607,0,0,0,L,1151911521,1,121.78,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253723,33992.00
07/13/2014 08:15,2,1.648,ACTIVE,214.87,351.07,59.990,1405253705,"274151322000085","019011112586793",29.62,19.30,0,335.14,365.80,49.4,45.8,0.323,188419.4,188419.4,15564,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253724,33993.00
07/13/2014 08:15,2,1.578,ACTIVE,215.09,348.06,59.996,1405253705,"274151322000087","019011112586793",29.58,22.30,0,331.53,364.59,47.3,43.7,0.323,180211.8,180211.8,15608,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253726,33994.00
07/13/2014 08:15,2,1.625,ACTIVE,214.41,345.66,59.990,1405253705,"274151322000088","019011112586793",29.72,19.80,0,330.93,365.80,48.9,45.3,0.327,182814.4,182814.4,15585,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253726,33995.00
07/13/2014 08:15,2,1.662,ACTIVE,214.64,345.96,60.001,1405253705,"274151322000095","019011112586793",30.59,19.50,0,334.24,366.40,51.5,47.8,0.340,193375.0,193375.0,15634,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253727,33996.00
07/13/2014 08:15,2,1.098,ACTIVE,215.77,427.11,60.001,1405253705,"274151322000068","019011112586793",40.06,23.00,0,334.24,457.47,44.6,41.2,0.283,128713.7,128713.7,16050,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253728,33997.00
07/13/2014 08:15,2,1.621,ACTIVE,214.87,348.96,59.990,1405253705,"274151322000054","019011112586793",30.04,20.30,0,334.24,365.80,49.4,45.7,0.340,186666.0,186666.0,15714,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405253729,33998.00
07/13/2014 08:30,1,1.880,ACTIVE,213.8,395.25,60.00,1405254606,"040051121000097","019011112586793",27.13,19,0.333,314.24,444.65,50.7,39.7,0.338,18833.7,18843.9,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254609,33999.00
07/13/2014 08:30,1,1.988,ACTIVE,212.9,391.15,60.03,1405254606,"040051121000095","019011112586793",24.23,18,0.292,309.02,438.58,47.9,36.8,0.278,16858.3,16867.6,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254610,34000.00
07/13/2014 08:30,1,1.265,ACTIVE,213.9,334.24,60.00,1405254606,"033051125000132","019011112586793",36.16,19,0.300,313.34,442.33,45.5,39.6,0.342,18016.400000036,18025.400000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254611,34001.00
07/13/2014 08:30,1,1.216,ACTIVE,213.6,390.84,60.00,1405254606,"033051125000135","019011112586793",36.14,19,0.292,315.06,444.35,43.7,38.3,0.152,15907.299999952,15915.899999976,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254613,34002.00
07/13/2014 08:30,1,1.870,ACTIVE,213.0,351.77,60.00,1405254606,"040051121000116","019011112586793",26.94,18,0.322,311.13,442.62,50.1,51.8,0.389,18541.700000011,18551.600000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254614,34003.00
07/13/2014 08:30,1,1.999,ACTIVE,213.6,377.70,60.00,1405254606,"040051121000068","019011112586793",24.41,18,0.309,314.64,442.38,48.5,50.9,0.253,17101.4,17111,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254615,34004.00
07/13/2014 08:30,1,1.489,ACTIVE,212.8,323.75,60.00,1405254606,"033051125000118","019011112586793",36.69,19,0.307,301.42,450.05,54.3,50.3,0.369,22018.3,22030,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254617,34005.00
07/13/2014 08:30,1,1.497,ACTIVE,213.4,323.10,60.03,1405254606,"033051125000150","019011112586793",36.60,19,0.304,303.58,448.68,54.5,58.2,0.330,20965.300000012,20977,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254618,34006.00
07/13/2014 08:30,1,1.387,ACTIVE,213.5,406.68,60.03,1405254606,"040051121000185","019011112586793",28.04,19,0.226,315.13,442.95,38.7,30.5,0.082,21396.3,21403.3,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254619,34007.00
07/13/2014 08:30,1,1.730,ACTIVE,213.0,373.44,60.00,1405254606,"040051121000195","019011112586793",27.06,19,0.290,314.68,442.41,46.6,49.2,0.239,18635.700000001,18644.800000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254620,34008.00
07/13/2014 08:30,2,1.912,ACTIVE,214.87,357.68,60.001,1405254606,"274151322000083","019011112586793",29.82,21.00,0,335.74,370.00,57.7,53.8,0.411,188823.6,188823.6,15669,0,0,0,L,1151911521,1,122.23,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254621,34009.00
07/13/2014 08:30,2,2.176,ACTIVE,215.32,363.69,59.980,1405254606,"274151322000076","019011112586793",30.53,22.00,0,336.94,374.81,67.2,63.0,0.477,195267.2,195267.2,15646,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254622,34010.00
07/13/2014 08:30,2,1.324,ACTIVE,214.87,433.72,60.006,1405254606,"274151322000094","019011112586793",40.57,22.00,0,336.94,456.27,54.4,50.5,0.362,130680.8,130680.8,16003,0,0,0,L,1151911521,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254623,34011.00
07/13/2014 08:30,2,2.055,ACTIVE,214.87,348.06,60.001,1405254606,"274151322000052","019011112586793",29.82,22.00,0,335.44,372.11,62.1,58.0,0.424,189431.6,189431.6,15608,0,0,0,L,1151911521,1,121.78,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254624,34012.00
07/13/2014 08:30,2,2.021,ACTIVE,215.32,359.48,60.001,1405254606,"274151322000085","019011112586793",29.80,20.30,0,336.34,371.81,61.0,57.0,0.411,188432.0,188432.0,15565,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254625,34013.00
07/13/2014 08:30,2,1.959,ACTIVE,214.64,347.16,60.001,1405254606,"274151322000087","019011112586793",29.42,23.80,0,335.74,370.30,58.4,54.4,0.389,180223.8,180223.8,15609,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254626,34014.00
07/13/2014 08:30,2,1.994,ACTIVE,215.09,360.08,60.028,1405254606,"274151322000088","019011112586793",29.80,21.30,0,335.74,371.51,60.1,56.1,0.393,182826.8,182826.8,15586,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254627,34015.00
07/13/2014 08:30,2,2.090,ACTIVE,215.09,362.19,59.990,1405254606,"274151322000095","019011112586793",30.16,21.00,0,335.44,372.41,63.9,59.7,0.424,193388.2,193388.2,15635,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254628,34016.00
07/13/2014 08:30,2,1.361,ACTIVE,216.00,434.33,60.006,1405254606,"274151322000068","019011112586793",39.74,24.00,0,336.94,459.87,55.8,51.9,0.371,128724.9,128724.9,16051,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254629,34017.00
07/13/2014 08:30,2,2.018,ACTIVE,214.87,360.38,60.001,1405254606,"274151322000054","019011112586793",29.80,21.50,0,335.44,372.11,60.9,56.9,0.407,186678.6,186678.6,15715,0,0,0,L,1151911521,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405254630,34018.00
07/13/2014 08:45,1,2.329,ACTIVE,213.9,327.70,60.00,1405255505,"040051121000097","019011112586793",26.99,20,0.379,296.59,448.87,62.5,72.1,0.368,18843.9,18856.8,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255508,34019.00
07/13/2014 08:45,1,2.410,ACTIVE,213.2,333.84,60.00,1405255505,"040051121000095","019011112586793",24.41,19,0.278,295.03,446.13,58.5,42.9,0.394,16867.6,16879.6,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255509,34020.00
07/13/2014 08:45,1,1.547,ACTIVE,214.2,431.35,59.96,1405255505,"033051125000132","019011112586793",36.18,20,0.269,301.43,448.65,55.7,44.0,0.105,18025.400000036,18037,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255511,34021.00
07/13/2014 08:45,1,1.514,ACTIVE,214.0,346.00,60.00,1405255505,"033051125000135","019011112586793",35.88,20,0.281,300.52,449.05,54.0,52.4,0.388,15915.899999976,15927.199999988,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255512,34022.00
07/13/2014 08:45,1,2.306,ACTIVE,213.3,319.15,60.00,1405255505,"040051121000116","019011112586793",26.90,19,0.386,296.85,448.10,61.7,68.4,0.406,18551.600000011,18564.100000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255513,34023.00
07/13/2014 08:45,1,2.437,ACTIVE,214.4,333.30,59.96,1405255505,"040051121000068","019011112586793",24.57,19,0.350,300.94,447.64,59.6,67.1,0.378,17111,17123.4,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255514,34024.00
07/13/2014 08:45,1,1.843,ACTIVE,213.7,313.96,59.96,1405255505,"033051125000118","019011112586793",29.85,20,0.350,299.78,449.37,54.7,60.0,0.337,22030,22042.6,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255516,34025.00
07/13/2014 08:45,1,1.853,ACTIVE,213.6,319.14,60.00,1405255505,"033051125000150","019011112586793",29.90,20,0.343,300.15,448.57,55.1,53.4,0.370,20977,20989.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255517,34026.00
07/13/2014 08:45,1,1.848,ACTIVE,214.1,418.30,60.00,1405255505,"040051121000185","019011112586793",27.80,20,0.324,314.96,443.85,51.1,40.9,0.180,21403.3,21413.4,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255518,34027.00
07/13/2014 08:45,1,2.279,ACTIVE,214.1,377.89,60.00,1405255505,"040051121000195","019011112586793",24.39,20,0.284,300.79,449.03,55.3,47.1,0.160,18644.800000001,18656.700000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255520,34028.00
07/13/2014 08:45,2,2.357,ACTIVE,215.32,350.77,59.985,1405255505,"274151322000083","019011112586793",29.80,22.50,0,335.74,377.22,71.2,66.7,0.499,188838.6,188838.6,15670,0,0,0,L,1151911521,1,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255521,34029.00
07/13/2014 08:45,2,2.645,ACTIVE,216.00,351.97,59.953,1405255505,"274151322000076","019011112586793",30.57,24.80,0,337.54,383.83,81.9,77.1,0.318,195284.6,195284.6,15647,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255522,34030.00
07/13/2014 08:45,2,1.656,ACTIVE,215.77,432.82,59.990,1405255505,"274151322000094","019011112586793",39.88,23.00,0,400.66,468.59,66.4,62.1,0.451,130694.9,130694.9,16004,0,0,0,L,1151911521,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255523,34031.00
07/13/2014 08:45,2,2.514,ACTIVE,215.09,356.18,59.980,1405255505,"274151322000052","019011112586793",29.68,23.50,0,335.74,379.32,75.5,70.9,0.513,189447.7,189447.7,15609,0,0,0,L,1151911521,1,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255524,34032.00
07/13/2014 08:45,2,2.465,ACTIVE,216.45,354.37,59.980,1405255505,"274151322000085","019011112586793",29.98,21.80,0,336.94,379.02,74.8,70.3,0.499,188447.8,188447.8,15566,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255525,34033.00
07/13/2014 08:45,2,2.416,ACTIVE,215.77,351.07,59.990,1405255505,"274151322000087","019011112586793",29.26,25.50,0,336.34,377.52,71.6,67.2,0.482,180239.0,180239.0,15610,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255525,34034.00
07/13/2014 08:45,2,2.469,ACTIVE,215.09,352.57,59.985,1405255505,"274151322000088","019011112586793",29.54,22.80,0,335.44,379.02,73.8,69.3,0.499,182842.5,182842.5,15587,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255526,34035.00
07/13/2014 08:45,2,2.549,ACTIVE,215.32,355.28,59.980,1405255505,"274151322000095","019011112586793",30.42,22.30,0,336.04,380.52,78.5,73.8,0.526,193404.9,193404.9,15636,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255527,34036.00
07/13/2014 08:45,2,1.615,ACTIVE,216.45,431.32,59.985,1405255505,"274151322000068","019011112586793",40.26,25.30,0,395.55,462.28,66.5,62.2,0.451,128739.0,128739.0,16052,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255528,34037.00
07/13/2014 08:45,2,2.455,ACTIVE,215.54,347.76,59.980,1405255505,"274151322000054","019011112586793",30.04,23.00,0,325.22,388.04,74.7,70.1,0.486,186694.4,186694.4,15716,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405255529,34038.00
07/13/2014 09:00,1,2.794,ACTIVE,214.6,347.23,60.07,1405256404,"040051121000097","019011112586793",26.95,21,0.332,298.32,451.10,74.9,71.0,0.355,18856.8,18871.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256406,34039.00
07/13/2014 09:00,1,3.092,ACTIVE,214.4,335.62,60.07,1405256404,"040051121000095","019011112586793",18.27,20,0.342,294.48,447.03,56.2,62.5,0.354,16879.6,16892.5,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256408,34040.00
07/13/2014 09:00,1,1.960,ACTIVE,214.9,325.55,60.07,1405256404,"033051125000132","019011112586793",28.33,21,0.329,300.52,448.68,55.2,53.2,0.366,18037,18049.400000036,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256409,34041.00
07/13/2014 09:00,1,1.919,ACTIVE,214.0,320.40,60.07,1405256404,"033051125000135","019011112586793",28.13,21,0.298,302.49,449.18,53.7,42.0,0.362,15927.199999988,15939.699999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256411,34042.00
07/13/2014 09:00,1,2.979,ACTIVE,213.9,336.80,60.07,1405256404,"040051121000116","019011112586793",18.63,20,0.287,296.40,448.89,55.2,42.0,0.371,18564.100000011,18577.000000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256412,34043.00
07/13/2014 09:00,1,2.901,ACTIVE,214.3,336.87,60.07,1405256404,"040051121000068","019011112586793",24.57,20,0.313,300.76,449.14,70.9,66.8,0.340,17123.4,17137.8,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256413,34044.00
07/13/2014 09:00,1,2.207,ACTIVE,214.3,306.60,60.07,1405256404,"033051125000118","019011112586793",26.86,20,0.374,298.97,449.31,59.0,59.0,0.373,22042.6,22055.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256414,34045.00
07/13/2014 09:00,1,2.216,ACTIVE,214.9,342.22,60.07,1405256404,"033051125000150","019011112586793",26.97,20,0.374,299.06,448.66,59.4,69.1,0.311,20989.5,21002.300000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256416,34046.00
07/13/2014 09:00,1,2.403,ACTIVE,214.4,413.56,60.07,1405256404,"040051121000185","019011112586793",22.83,21,0.285,299.96,448.48,54.6,47.8,0.150,21413.4,21425.7,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256417,34047.00
07/13/2014 09:00,1,2.826,ACTIVE,214.5,392.50,60.03,1405256404,"040051121000195","019011112586793",19.17,21,0.269,300.46,449.00,53.9,40.8,0.307,18656.700000001,18669.200000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256418,34048.00
07/13/2014 09:00,2,2.844,ACTIVE,215.77,348.66,60.043,1405256404,"274151322000083","019011112586793",29.68,26.30,0,334.54,379.92,85.4,80.5,0.336,188856.9,188856.9,15671,0,0,0,L,1151911521,1,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256419,34049.00
07/13/2014 09:00,2,3.158,ACTIVE,216.45,347.16,60.043,1405256404,"274151322000076","019011112586793",30.42,28.30,0,334.84,364.89,97.4,92.1,0.371,195305.7,195305.7,15648,0,0,0,L,1151911521,1,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256420,34050.00
07/13/2014 09:00,2,1.941,ACTIVE,216.00,440.04,60.043,1405256404,"274151322000094","019011112586793",40.89,25.30,0,406.97,475.80,80.3,75.6,0.305,130712.0,130712.0,16005,0,0,0,L,1151911521,1,122.46,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256421,34051.00
07/13/2014 09:00,2,2.982,ACTIVE,216.00,343.85,60.043,1405256404,"274151322000052","019011112586793",29.76,27.30,0,333.93,380.82,89.9,84.8,0.327,189467.1,189467.1,15610,0,0,0,L,1151911521,1,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256422,34052.00
07/13/2014 09:00,2,2.949,ACTIVE,216.00,354.37,60.043,1405256404,"274151322000085","019011112586793",30.00,25.50,0,334.54,380.82,89.6,84.6,0.327,188467.2,188467.2,15567,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256423,34053.00
07/13/2014 09:00,2,2.896,ACTIVE,216.00,352.87,60.043,1405256404,"274151322000087","019011112586793",29.12,29.80,0,334.24,380.22,85.5,80.6,0.318,180257.4,180257.4,15611,0,0,0,L,1151911521,1,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256424,34054.00
07/13/2014 09:00,2,2.932,ACTIVE,215.54,354.07,60.038,1405256404,"274151322000088","019011112586793",29.66,25.50,0,333.93,380.52,88.0,83.0,0.323,182861.5,182861.5,15588,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256425,34055.00
07/13/2014 09:00,2,3.096,ACTIVE,215.54,356.48,60.043,1405256404,"274151322000095","019011112586793",30.00,26.50,0,334.24,381.42,94.1,88.9,0.345,193425.2,193425.2,15637,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256426,34056.00
07/13/2014 09:00,2,1.865,ACTIVE,216.67,448.75,60.038,1405256404,"274151322000068","019011112586793",41.43,27.50,0,396.75,475.80,79.2,74.5,0.517,128756.1,128756.1,16053,0,0,0,L,1151911521,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256427,34057.00
07/13/2014 09:00,2,2.961,ACTIVE,216.00,341.15,60.038,1405256404,"274151322000054","019011112586793",29.72,26.30,0,334.24,381.42,89.2,84.1,0.323,186713.6,186713.6,15717,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405256428,34058.00
07/13/2014 09:15,1,3.266,ACTIVE,214.8,322.94,60.00,1405257304,"040051121000097","019011112586793",27.06,22,0.391,316.29,356.77,87.9,83.6,0.411,18871.2,18890.5,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257307,34059.00
07/13/2014 09:15,1,3.340,ACTIVE,214.1,325.17,60.00,1405257304,"040051121000095","019011112586793",24.48,21,0.358,297.60,446.76,81.3,76.5,0.378,16892.5,16909.6,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257309,34060.00
07/13/2014 09:15,1,2.301,ACTIVE,214.7,359.02,60.00,1405257304,"033051125000132","019011112586793",26.86,22,0.317,298.83,448.31,61.5,46.8,0.389,18049.400000036,18062.699999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257310,34061.00
07/13/2014 09:15,1,2.255,ACTIVE,214.9,409.54,60.00,1405257304,"033051125000135","019011112586793",26.95,22,0.310,299.75,449.02,60.5,45.8,0.334,15939.699999988,15952.799999952,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257312,34062.00
07/13/2014 09:15,1,3.210,ACTIVE,214.5,332.98,60.00,1405257304,"040051121000116","019011112586793",27.00,21,0.381,298.82,451.13,86.2,81.6,0.401,18577.000000011,18595.300000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257313,34063.00
07/13/2014 09:15,1,3.387,ACTIVE,214.6,324.64,60.03,1405257304,"040051121000068","019011112586793",24.58,21,0.367,316.70,353.62,82.8,78.7,0.387,17137.8,17155.8,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257314,34064.00
07/13/2014 09:15,1,2.457,ACTIVE,214.3,322.08,60.00,1405257304,"033051125000118","019011112586793",40.48,22,0.445,298.76,450.64,98.9,95.2,0.459,22055.4,22073.6,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257316,34065.00
07/13/2014 09:15,1,2.467,ACTIVE,215.2,329.68,60.00,1405257304,"033051125000150","019011112586793",40.28,22,0.443,299.85,449.86,98.9,95.0,0.460,21002.300000012,21020.600000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257317,34066.00
07/13/2014 09:15,1,2.858,ACTIVE,214.8,346.29,60.00,1405257304,"040051121000185","019011112586793",27.44,22,0.346,300.15,450.07,78.0,74.0,0.366,21425.7,21439.5,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257318,34067.00
07/13/2014 09:15,1,3.236,ACTIVE,214.4,348.51,60.03,1405257304,"040051121000195","019011112586793",26.65,22,0.382,298.81,451.62,85.8,81.9,0.402,18669.200000001,18686.300000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257320,34068.00
07/13/2014 09:15,2,3.338,ACTIVE,216.45,357.38,59.990,1405257304,"274151322000083","019011112586793",29.66,28.80,0,333.93,365.80,100.2,94.8,0.398,188878.9,188878.9,15672,0,0,0,L,1151911521,1,122.68,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257321,34069.00
07/13/2014 09:15,2,3.709,ACTIVE,217.35,355.58,59.996,1405257304,"274151322000076","019011112586793",30.20,30.00,0,335.14,369.70,113.2,107.4,0.442,195330.6,195330.6,15649,0,0,0,L,1151911521,1,123.36,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257321,34070.00
07/13/2014 09:15,2,2.260,ACTIVE,216.45,438.53,59.996,1405257304,"274151322000094","019011112586793",40.89,28.80,0,409.08,477.01,93.0,87.9,0.349,130732.5,130732.5,16006,0,0,0,L,1151911521,1,122.68,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257322,34071.00
07/13/2014 09:15,2,3.531,ACTIVE,216.22,354.67,59.990,1405257304,"274151322000052","019011112586793",29.28,30.80,0,333.33,367.00,104.8,99.2,0.407,189490.1,189490.1,15611,0,0,0,L,1151911521,1,122.68,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257323,34072.00
07/13/2014 09:15,2,3.480,ACTIVE,216.67,348.96,59.990,1405257304,"274151322000085","019011112586793",29.72,27.30,0,334.84,367.00,104.7,99.1,0.389,188490.1,188490.1,15568,0,0,0,L,1151911521,1,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257324,34073.00
07/13/2014 09:15,2,3.404,ACTIVE,216.67,354.67,59.969,1405257304,"274151322000087","019011112586793",28.86,33.50,0,334.24,365.49,99.5,94.1,0.376,180279.2,180279.2,15612,0,0,0,L,1151911521,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257325,34074.00
07/13/2014 09:15,2,3.461,ACTIVE,216.00,358.58,59.996,1405257304,"274151322000088","019011112586793",29.42,28.30,0,333.93,366.70,103.1,97.6,0.393,182884.1,182884.1,15589,0,0,0,L,1151911521,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257326,34075.00
07/13/2014 09:15,2,3.635,ACTIVE,216.22,358.58,59.990,1405257304,"274151322000095","019011112586793",29.88,28.80,0,333.93,368.50,110.0,104.2,0.420,193449.3,193449.3,15638,0,0,0,L,1151911521,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257327,34076.00
07/13/2014 09:15,2,2.346,ACTIVE,217.35,426.51,59.996,1405257304,"274151322000068","019011112586793",39.34,31.80,0,406.97,475.50,93.9,88.7,0.345,128776.6,128776.6,16054,0,0,0,L,1151911521,1,123.59,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257328,34077.00
07/13/2014 09:15,2,3.480,ACTIVE,216.22,351.07,59.980,1405257304,"274151322000054","019011112586793",29.60,29.30,0,334.24,367.30,104.3,98.7,0.398,186736.5,186736.5,15718,0,0,0,L,1151911521,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405257329,34078.00
07/13/2014 09:30,1,3.764,ACTIVE,213.9,353.15,60.03,1405258204,"040051121000097","019011112586793",26.87,23,0.450,315.36,358.39,100.6,96.0,0.468,18890.5,18912.8,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258207,34079.00
07/13/2014 09:30,1,3.806,ACTIVE,213.6,348.10,60.03,1405258204,"040051121000095","019011112586793",24.49,21,0.413,314.60,354.75,92.7,87.9,0.430,16909.6,16930.1,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258208,34080.00
07/13/2014 09:30,1,2.464,ACTIVE,214.2,351.48,60.03,1405258204,"033051125000132","019011112586793",36.01,23,0.392,296.92,449.31,88.3,83.8,0.415,18062.699999988,18080.800000012,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258209,34081.00
07/13/2014 09:30,1,2.448,ALERT,214.4,336.59,60.03,1405258204,"033051125000135","019011112586793",35.44,23,0.389,299.17,450.76,86.3,83.1,0.406,15952.799999952,15970,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405258211,34082.00
07/13/2014 09:30,1,3.672,ACTIVE,213.8,319.46,60.03,1405258204,"040051121000116","019011112586793",26.97,22,0.442,315.79,356.69,98.5,93.8,0.458,18595.300000011,18617.000000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258212,34083.00
07/13/2014 09:30,1,3.897,ACTIVE,213.8,323.95,60.03,1405258204,"040051121000068","019011112586793",24.38,22,0.422,316.35,356.21,94.5,90.0,0.439,17155.8,17176.7,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258214,34084.00
07/13/2014 09:30,1,2.817,ACTIVE,213.8,352.94,60.00,1405258204,"033051125000118","019011112586793",40.37,23,0.514,313.52,361.07,113.2,109.2,0.523,22073.6,22098.8,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258215,34085.00
07/13/2014 09:30,1,2.814,ACTIVE,214.7,324.11,60.03,1405258204,"033051125000150","019011112586793",40.35,22,0.509,313.54,362.47,113.0,108.8,0.525,21020.600000024,21045.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258216,34086.00
07/13/2014 09:30,1,3.369,ACTIVE,214.3,347.64,60.03,1405258204,"040051121000185","019011112586793",27.30,23,0.408,316.58,354.63,91.5,87.1,0.426,21439.5,21459.6,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258218,34087.00
07/13/2014 09:30,1,3.766,ACTIVE,214.1,332.03,60.03,1405258204,"040051121000195","019011112586793",26.52,23,0.446,315.57,357.78,99.3,95.1,0.463,18686.300000001,18708.200000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258219,34088.00
07/13/2014 09:30,2,3.832,ACTIVE,216.67,345.66,60.022,1405258204,"274151322000083","019011112586793",29.64,31.30,0,333.63,369.70,115.0,109.0,0.451,188904.3,188904.3,15673,0,0,0,L,1151911521,1,122.46,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258220,34089.00
