ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2014 09:30,2,4.234,ACTIVE,217.35,348.96,60.017,1405258204,"274151322000076","019011112586793",30.06,32.20,0,336.94,373.61,128.8,122.3,0.499,195359.3,195359.3,15650,0,0,0,L,1151911521,1,122.91,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258221,34090.00
07/13/2014 09:30,2,2.635,ACTIVE,216.45,434.63,60.017,1405258204,"274151322000094","019011112586793",40.31,31.00,0,409.68,461.68,107.3,101.7,0.411,130756.4,130756.4,16007,0,0,0,L,1151911521,1,122.46,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258222,34091.00
07/13/2014 09:30,2,4.018,ACTIVE,216.45,351.67,60.012,1405258204,"274151322000052","019011112586793",29.36,32.80,0,333.03,370.60,119.5,113.4,0.455,189516.7,189516.7,15612,0,0,0,L,1151911521,1,122.46,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258223,34092.00
07/13/2014 09:30,2,4.000,ACTIVE,216.67,360.08,60.017,1405258204,"274151322000085","019011112586793",29.58,28.50,0,334.24,371.21,119.8,113.7,0.451,188516.7,188516.7,15569,0,0,0,L,1151911521,1,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258224,34093.00
07/13/2014 09:30,2,3.895,ACTIVE,216.67,345.96,60.012,1405258204,"274151322000087","019011112586793",28.77,36.50,0,333.93,370.00,113.4,107.6,0.429,180304.4,180304.4,15613,0,0,0,L,1151911521,1,122.91,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258225,34094.00
07/13/2014 09:30,2,3.959,ACTIVE,216.22,347.16,60.017,1405258204,"274151322000088","019011112586793",29.42,29.50,0,333.03,370.60,117.9,111.9,0.433,182910.2,182910.2,15590,0,0,0,L,1151911521,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258226,34095.00
07/13/2014 09:30,2,4.164,ACTIVE,216.45,349.26,60.022,1405258204,"274151322000095","019011112586793",29.76,30.80,0,333.63,372.11,125.6,119.3,0.464,193477.3,193477.3,15639,0,0,0,L,1151911521,1,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258227,34096.00
07/13/2014 09:30,2,2.605,ACTIVE,217.35,438.53,60.028,1405258204,"274151322000068","019011112586793",40.71,33.00,0,407.87,459.27,107.8,102.1,0.402,128800.5,128800.5,16055,0,0,0,L,1151911521,1,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258228,34097.00
07/13/2014 09:30,2,3.982,ACTIVE,216.45,356.78,60.017,1405258204,"274151322000054","019011112586793",29.58,30.80,0,332.73,370.90,119.2,113.1,0.451,186763.0,186763.0,15719,0,0,0,L,1151911521,1,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405258228,34098.00
07/13/2014 09:45,1,4.226,ACTIVE,215.1,356.79,60.03,1405259104,"040051121000097","019011112586793",26.48,24,0.500,314.02,361.96,111.3,106.9,0.511,18912.8,18938.1,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259106,34099.00
07/13/2014 09:45,1,4.264,ACTIVE,214.5,335.24,60.00,1405259104,"040051121000095","019011112586793",24.10,22,0.455,313.88,358.70,102.2,97.3,0.472,16930.1,16953.2,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259108,34100.00
07/13/2014 09:45,1,2.768,ACTIVE,215.2,321.31,60.00,1405259104,"033051125000132","019011112586793",35.40,24,0.434,316.83,357.95,97.5,93.1,0.452,18080.800000012,18102.900000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259109,34101.00
07/13/2014 09:45,1,2.701,ACTIVE,215.0,329.38,60.00,1405259104,"033051125000135","019011112586793",35.48,24,0.427,316.35,358.33,95.3,91.4,0.445,15970,15991.799999952,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259110,34102.00
07/13/2014 09:45,1,4.107,ACTIVE,214.5,325.20,60.00,1405259104,"040051121000116","019011112586793",26.36,23,0.482,314.65,360.31,107.7,102.5,0.494,18617.000000011,18641.400000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259112,34103.00
07/13/2014 09:45,1,4.340,ACTIVE,214.6,323.60,60.00,1405259104,"040051121000068","019011112586793",24.23,22,0.467,314.74,359.48,104.6,100.0,0.482,17176.7,17200.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259113,34104.00
07/13/2014 09:45,1,3.126,ACTIVE,214.8,360.27,60.00,1405259104,"033051125000118","019011112586793",40.39,24,0.568,307.69,371.21,125.6,121.3,0.575,22098.8,22127.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259115,34105.00
07/13/2014 09:45,1,3.132,ACTIVE,215.2,342.40,60.00,1405259104,"033051125000150","019011112586793",40.17,23,0.565,312.85,365.69,125.2,121.1,0.573,21045.900000036,21074.600000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259116,34106.00
07/13/2014 09:45,1,3.881,ACTIVE,215.1,337.65,60.00,1405259104,"040051121000185","019011112586793",26.92,24,0.463,316.87,360.21,103.9,99.2,0.482,21459.6,21482.7,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259117,34107.00
07/13/2014 09:45,1,4.275,ACTIVE,214.8,337.40,60.00,1405259104,"040051121000195","019011112586793",26.11,24,0.497,312.41,361.72,111.0,106.4,0.510,18708.200000001,18733.300000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259119,34108.00
07/13/2014 09:45,2,4.270,ACTIVE,217.13,364.29,59.990,1405259104,"274151322000083","019011112586793",29.54,33.00,0,333.03,373.61,127.7,121.3,0.513,188933.2,188933.2,15674,0,0,0,L,1151911521,1,123.14,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259120,34109.00
07/13/2014 09:45,2,4.703,ACTIVE,218.26,354.07,60.006,1405259104,"274151322000076","019011112586793",29.74,33.50,0,337.54,377.52,141.7,134.8,0.548,195391.5,195391.5,15651,0,0,0,L,1151911521,1,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259121,34110.00
07/13/2014 09:45,2,3.025,ACTIVE,217.13,419.00,60.006,1405259104,"274151322000094","019011112586793",38.88,32.00,0,405.47,460.78,119.0,112.9,0.451,130783.3,130783.3,16008,0,0,0,L,1151911521,1,123.14,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259121,34111.00
07/13/2014 09:45,2,4.438,ACTIVE,217.13,365.19,60.001,1405259104,"274151322000052","019011112586793",29.28,34.50,0,333.33,379.32,131.7,125.2,0.499,189546.5,189546.5,15613,0,0,0,L,1151911521,1,123.14,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259122,34112.00
07/13/2014 09:45,2,4.463,ACTIVE,217.35,363.39,60.001,1405259104,"274151322000085","019011112586793",29.36,30.50,0,333.93,375.11,132.6,126.0,0.499,188546.7,188546.7,15570,0,0,0,L,1151911521,1,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259123,34113.00
07/13/2014 09:45,2,4.381,ACTIVE,217.35,363.69,60.028,1405259104,"274151322000087","019011112586793",28.27,40.00,0,333.33,373.61,125.6,119.3,0.477,180332.8,180332.8,15614,0,0,0,L,1151911521,1,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259124,34114.00
07/13/2014 09:45,2,4.357,ACTIVE,216.67,353.17,60.006,1405259104,"274151322000088","019011112586793",29.50,31.50,0,333.03,374.51,130.1,123.6,0.486,182939.7,182939.7,15591,0,0,0,L,1151911521,1,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259125,34115.00
07/13/2014 09:45,2,4.680,ACTIVE,217.13,356.78,60.001,1405259104,"274151322000095","019011112586793",29.30,32.40,0,333.63,380.22,138.7,132.0,0.517,193508.7,193508.7,15640,0,0,0,L,1151911521,1,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259126,34116.00
07/13/2014 09:45,2,2.967,ACTIVE,218.03,431.62,60.001,1405259104,"274151322000068","019011112586793",39.76,35.00,0,403.07,457.17,120.1,114.0,0.455,128827.4,128827.4,16056,0,0,0,L,1151911521,1,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259127,34117.00
07/13/2014 09:45,2,4.439,ACTIVE,216.90,349.56,60.001,1405259104,"274151322000054","019011112586793",29.32,32.20,0,332.73,375.41,131.7,125.2,0.491,186792.8,186792.8,15720,0,0,0,L,1151911521,1,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405259128,34118.00
07/13/2014 10:00,1,4.652,ACTIVE,214.5,355.86,60.03,1405260004,"040051121000097","019011112586793",26.56,25,0.551,315.33,365.87,122.9,117.8,0.561,18938.1,18966.1,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260007,34119.00
07/13/2014 10:00,1,4.652,ACTIVE,214.3,346.50,60.03,1405260004,"040051121000095","019011112586793",24.31,23,0.505,315.42,361.22,112.5,107.6,0.512,16953.2,16978.8,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260008,34120.00
07/13/2014 10:00,1,3.012,ACTIVE,214.8,355.60,60.03,1405260004,"033051125000132","019011112586793",35.72,24,0.478,315.11,360.29,107.0,102.3,0.494,18102.900000036,18127.300000012,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260010,34121.00
07/13/2014 10:00,1,2.973,ACTIVE,215.2,354.37,60.03,1405260004,"033051125000135","019011112586793",35.53,24,0.473,315.74,360.93,105.1,101.5,0.484,15991.799999952,16015.899999976,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260011,34122.00
07/13/2014 10:00,1,4.529,ACTIVE,214.5,333.82,60.03,1405260004,"040051121000116","019011112586793",26.30,23,0.532,314.70,362.53,118.5,113.4,0.539,18641.400000011,18668.300000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260012,34123.00
07/13/2014 10:00,1,4.744,ACTIVE,214.4,323.43,60.03,1405260004,"040051121000068","019011112586793",24.30,23,0.515,315.55,361.89,114.7,109.9,0.529,17200.5,17226.8,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260014,34124.00
07/13/2014 10:00,1,3.436,ACTIVE,214.8,332.25,60.03,1405260004,"033051125000118","019011112586793",40.38,24,0.624,311.51,369.67,138.1,133.0,0.629,22127.5,22159.2,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260015,34125.00
07/13/2014 10:00,1,3.454,ACTIVE,215.0,323.57,60.03,1405260004,"033051125000150","019011112586793",40.13,24,0.624,313.69,370.02,138.0,133.1,0.628,21074.600000024,21106.300000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260017,34126.00
07/13/2014 10:00,1,4.360,ACTIVE,215.2,331.12,60.03,1405260004,"040051121000185","019011112586793",26.92,25,0.525,315.79,363.33,116.8,112.4,0.533,21482.7,21509.2,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260018,34127.00
07/13/2014 10:00,1,4.694,ALERT,214.5,355.77,60.03,1405260004,"040051121000195","019011112586793",26.28,25,0.550,314.14,365.53,122.7,117.0,0.561,18733.300000001,18761.100000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405260020,34128.00
07/13/2014 10:00,2,4.703,ACTIVE,216.90,348.36,60.022,1405260004,"274151322000083","019011112586793",29.48,34.30,0,335.44,376.92,140.4,133.6,0.557,188965.1,188965.1,15675,0,0,0,L,1151911521,1,123.14,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260021,34129.00
07/13/2014 10:00,2,5.152,ACTIVE,218.26,351.97,60.028,1405260004,"274151322000076","019011112586793",29.82,35.20,0,338.74,381.42,155.4,148.1,0.601,195427.0,195427.0,15652,0,0,0,L,1151911521,1,123.59,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260021,34130.00
07/13/2014 10:00,2,3.201,ACTIVE,217.13,435.23,60.022,1405260004,"274151322000094","019011112586793",40.30,33.50,0,406.07,463.78,130.7,124.2,0.499,130813.2,130813.2,16009,0,0,0,L,1151911521,1,123.14,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260022,34131.00
07/13/2014 10:00,2,4.885,ACTIVE,217.13,354.97,60.022,1405260004,"274151322000052","019011112586793",29.22,36.00,0,335.14,378.42,144.6,137.7,0.552,189579.5,189579.5,15614,0,0,0,L,1151911521,1,123.14,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260024,34132.00
07/13/2014 10:00,2,4.854,ACTIVE,217.58,350.17,60.022,1405260004,"274151322000085","019011112586793",29.58,32.00,0,338.14,378.42,145.3,138.3,0.544,188579.8,188579.8,15571,0,0,0,L,1151911521,1,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260025,34133.00
07/13/2014 10:00,2,4.785,ACTIVE,217.58,349.86,60.022,1405260004,"274151322000087","019011112586793",28.27,43.00,0,337.24,376.31,137.0,130.3,0.521,180364.0,180364.0,15615,0,0,0,L,1151911521,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260026,34134.00
07/13/2014 10:00,2,4.854,ACTIVE,217.13,350.77,60.017,1405260004,"274151322000088","019011112586793",29.12,32.40,0,337.24,377.82,143.1,136.2,0.535,182972.2,182972.2,15592,0,0,0,L,1151911521,1,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260027,34135.00
07/13/2014 10:00,2,5.059,ACTIVE,217.13,351.07,60.022,1405260004,"274151322000095","019011112586793",29.74,33.50,0,335.14,379.62,152.3,145.1,0.570,193543.5,193543.5,15641,0,0,0,L,1151911521,1,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260027,34136.00
07/13/2014 10:00,2,3.312,ACTIVE,218.26,425.31,60.022,1405260004,"274151322000068","019011112586793",39.40,35.80,0,403.97,462.88,131.4,124.9,0.495,128857.2,128857.2,16057,0,0,0,L,1151911521,1,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260028,34137.00
07/13/2014 10:00,2,4.844,ACTIVE,217.35,353.17,60.022,1405260004,"274151322000054","019011112586793",29.50,33.30,0,336.64,379.32,144.8,137.8,0.548,186825.7,186825.7,15721,0,0,0,L,1151911521,1,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260029,34138.00
07/13/2014 10:15,1,5.033,ACTIVE,215.3,322.36,60.03,1405260905,"040051121000097","019011112586793",26.47,25,0.593,313.54,369.31,132.6,126.8,0.601,18966.1,18996.8,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260907,34139.00
07/13/2014 10:15,1,5.077,ACTIVE,215.1,321.64,60.03,1405260905,"040051121000095","019011112586793",23.98,23,0.543,313.30,365.41,121.1,116.3,0.546,16978.8,17006.6,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260908,34140.00
07/13/2014 10:15,1,3.276,ACTIVE,215.7,330.45,60.03,1405260905,"033051125000132","019011112586793",35.39,25,0.514,315.91,364.27,115.3,110.4,0.527,18127.300000012,18153.900000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260910,34141.00
07/13/2014 10:15,1,3.239,ACTIVE,215.4,327.91,60.00,1405260905,"033051125000135","019011112586793",35.08,25,0.508,316.60,364.63,113.1,109.1,0.515,16015.899999976,16042,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260911,34142.00
07/13/2014 10:15,1,4.958,ACTIVE,214.8,322.72,60.03,1405260905,"040051121000116","019011112586793",26.23,24,0.580,314.90,366.93,129.4,124.0,0.583,18668.300000011,18697.600000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260912,34143.00
07/13/2014 10:15,1,5.158,ACTIVE,215.8,323.47,60.03,1405260905,"040051121000068","019011112586793",24.03,24,0.552,314.78,366.46,123.3,118.5,0.562,17226.8,17255.2,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260914,34144.00
07/13/2014 10:15,1,3.727,ACTIVE,215.9,348.66,60.03,1405260905,"033051125000118","019011112586793",40.17,25,0.668,312.67,373.29,149.0,143.8,0.672,22159.2,22193.7,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260915,34145.00
07/13/2014 10:15,1,3.714,ACTIVE,215.7,343.61,60.03,1405260905,"033051125000150","019011112586793",40.24,25,0.670,313.26,373.71,148.7,143.8,0.670,21106.300000012,21140.699999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260916,34146.00
07/13/2014 10:15,1,4.857,ACTIVE,215.9,323.22,60.03,1405260905,"040051121000185","019011112586793",26.46,26,0.571,315.71,368.05,127.8,122.9,0.578,21509.2,21538.3,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260917,34147.00
07/13/2014 10:15,1,5.092,ALERT,215.0,335.21,60.03,1405260905,"040051121000195","019011112586793",26.22,26,0.593,314.77,368.04,132.8,126.8,0.602,18761.100000001,18791.600000001,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405260919,34148.00
07/13/2014 10:15,2,5.180,ACTIVE,218.48,368.20,60.017,1405260905,"274151322000083","019011112586793",28.96,35.60,0,333.03,382.93,152.0,144.8,0.610,188999.9,188999.9,15676,0,0,0,L,1151911521,1,123.81,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260920,34149.00
07/13/2014 10:15,2,5.602,ACTIVE,219.16,363.69,59.996,1405260905,"274151322000076","019011112586793",29.46,36.80,0,338.14,387.74,167.2,159.4,0.645,195465.4,195465.4,15653,0,0,0,L,1151911521,1,124.04,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260921,34150.00
07/13/2014 10:15,2,3.518,ACTIVE,218.48,434.93,60.017,1405260905,"274151322000094","019011112586793",40.06,34.30,0,406.07,459.87,142.7,135.8,0.544,130845.7,130845.7,16010,0,0,0,L,1151911521,1,123.59,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260922,34151.00
07/13/2014 10:15,2,5.316,ACTIVE,218.48,360.69,60.017,1405260905,"274151322000052","019011112586793",28.92,37.30,0,333.63,384.13,155.7,148.3,0.592,189615.2,189615.2,15615,0,0,0,L,1151911521,1,123.36,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260924,34152.00
07/13/2014 10:15,2,5.256,ACTIVE,218.71,368.50,60.028,1405260905,"274151322000085","019011112586793",29.48,32.80,0,337.54,384.13,156.8,149.4,0.592,188615.8,188615.8,15572,0,0,0,L,1151911521,1,124.27,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260925,34153.00
07/13/2014 10:15,2,5.201,ACTIVE,218.71,352.27,60.017,1405260905,"274151322000087","019011112586793",28.03,45.80,0,333.93,382.33,147.7,140.6,0.557,180397.9,180397.9,15616,0,0,0,L,1151911521,1,123.81,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260926,34154.00
07/13/2014 10:15,2,5.215,ACTIVE,218.26,351.07,60.006,1405260905,"274151322000088","019011112586793",29.14,33.30,0,333.33,383.83,153.8,146.5,0.570,183007.7,183007.7,15593,0,0,0,L,1151911521,1,124.27,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260927,34155.00
07/13/2014 10:15,2,5.490,ACTIVE,218.26,351.37,60.012,1405260905,"274151322000095","019011112586793",29.56,35.00,0,332.73,385.33,164.2,156.6,0.605,193581.2,193581.2,15642,0,0,0,L,1151911521,1,123.81,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260928,34156.00
07/13/2014 10:15,2,3.566,ACTIVE,219.39,422.30,60.017,1405260905,"274151322000068","019011112586793",39.40,36.50,0,404.87,459.27,143.1,136.1,0.539,128889.8,128889.8,16058,0,0,0,L,1151911521,1,124.27,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260929,34157.00
07/13/2014 10:15,2,5.266,ACTIVE,218.71,370.00,60.012,1405260905,"274151322000054","019011112586793",29.22,34.30,0,334.24,382.33,155.7,148.3,0.588,186861.5,186861.5,15722,0,0,0,L,1151911521,1,123.81,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405260930,34158.00
07/13/2014 10:30,1,5.410,ACTIVE,215.8,366.40,60.00,1405261804,"040051121000097","019011112586793",26.29,26,0.633,314.91,372.54,141.5,135.9,0.632,18996.8,19029.6,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261806,34159.00
07/13/2014 10:30,1,5.461,ACTIVE,215.9,360.76,60.03,1405261804,"040051121000095","019011112586793",23.77,24,0.577,315.37,368.47,129.2,124.0,0.582,17006.6,17036.6,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261808,34160.00
07/13/2014 10:30,1,3.527,ACTIVE,216.3,333.13,60.03,1405261804,"033051125000132","019011112586793",35.02,26,0.548,316.73,367.26,122.9,118.1,0.556,18153.900000036,18182.199999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261810,34161.00
07/13/2014 10:30,1,3.444,ACTIVE,216.0,333.63,60.03,1405261804,"033051125000135","019011112586793",35.17,25,0.540,316.51,367.48,120.5,116.3,0.548,16042,16070.199999988,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261811,34162.00
07/13/2014 10:30,1,5.293,ACTIVE,215.3,362.90,60.00,1405261804,"040051121000116","019011112586793",25.98,25,0.613,313.12,370.38,136.8,130.9,0.616,18697.600000011,18729.000000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261813,34163.00
07/13/2014 10:30,1,5.492,ACTIVE,216.3,359.23,60.00,1405261804,"040051121000068","019011112586793",24.03,24,0.587,315.87,368.63,131.3,126.4,0.593,17255.2,17285.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261814,34164.00
07/13/2014 10:30,1,3.980,ACTIVE,216.1,370.39,60.03,1405261804,"033051125000118","019011112586793",40.21,26,0.717,312.69,377.41,159.2,154.0,0.713,22193.7,22230.8,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261815,34165.00
07/13/2014 10:30,1,3.990,ACTIVE,216.6,371.23,60.03,1405261804,"033051125000150","019011112586793",39.97,26,0.713,313.97,377.93,158.7,153.7,0.713,21140.699999988,21177.900000036,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261816,34166.00
07/13/2014 10:30,1,5.304,ACTIVE,216.2,330.40,60.03,1405261804,"040051121000185","019011112586793",26.11,27,0.618,315.93,370.63,137.8,132.9,0.617,21538.3,21570.3,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261818,34167.00
07/13/2014 10:30,1,5.523,ACTIVE,216.2,354.81,60.03,1405261804,"040051121000195","019011112586793",25.79,27,0.634,314.69,371.79,141.7,136.3,0.633,18791.600000001,18824.400000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261819,34168.00
07/13/2014 10:30,2,5.559,ACTIVE,218.48,351.97,59.996,1405261804,"274151322000083","019011112586793",28.77,37.50,0,338.14,386.23,161.9,154.4,0.636,189037.2,189037.2,15677,0,0,0,L,1151911521,1,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261820,34169.00
07/13/2014 10:30,2,6.000,ACTIVE,219.61,356.78,60.001,1405261804,"274151322000076","019011112586793",29.32,38.60,0,338.44,390.14,178.1,169.9,0.667,195506.5,195506.5,15654,0,0,0,L,1151911521,1,124.72,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261821,34170.00
07/13/2014 10:30,2,3.809,ACTIVE,218.93,429.22,59.980,1405261804,"274151322000094","019011112586793",39.76,35.00,0,405.47,458.97,152.4,145.2,0.575,130880.8,130880.8,16011,0,0,0,L,1151911521,1,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261822,34171.00
07/13/2014 10:30,2,5.703,ACTIVE,218.93,352.57,60.006,1405261804,"274151322000052","019011112586793",28.78,39.00,0,337.84,387.74,166.1,158.4,0.628,189653.4,189653.4,15616,0,0,0,L,1151911521,1,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261823,34172.00
07/13/2014 10:30,2,5.713,ACTIVE,219.39,353.77,60.006,1405261804,"274151322000085","019011112586793",28.98,34.30,0,338.74,388.34,167.5,159.7,0.628,188654.4,188654.4,15573,0,0,0,L,1151911521,1,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261824,34173.00
07/13/2014 10:30,2,5.641,ACTIVE,218.93,356.48,59.996,1405261804,"274151322000087","019011112586793",27.57,49.00,0,338.44,385.33,157.4,150.0,0.592,180434.2,180434.2,15617,0,0,0,L,1151911521,1,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261825,34174.00
07/13/2014 10:30,2,5.615,ACTIVE,218.71,360.99,59.996,1405261804,"274151322000088","019011112586793",28.92,34.80,0,338.44,387.74,164.4,156.7,0.614,183045.5,183045.5,15594,0,0,0,L,1151911521,1,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261826,34175.00
07/13/2014 10:30,2,5.863,ACTIVE,218.48,354.97,59.996,1405261804,"274151322000095","019011112586793",29.48,36.80,0,338.14,390.14,174.9,166.9,0.645,193621.6,193621.6,15643,0,0,0,L,1151911521,1,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261827,34176.00
07/13/2014 10:30,2,3.797,ACTIVE,219.84,425.91,60.006,1405261804,"274151322000068","019011112586793",39.76,37.30,0,405.77,464.98,153.2,145.9,0.557,128924.9,128924.9,16059,0,0,0,L,1151911521,1,124.49,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261828,34177.00
07/13/2014 10:30,2,5.701,ACTIVE,218.93,353.77,60.001,1405261804,"274151322000054","019011112586793",28.84,35.40,0,338.14,388.64,166.3,158.6,0.623,186899.9,186899.9,15723,0,0,0,L,1151911521,1,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405261829,34178.00
07/13/2014 10:45,1,5.745,ACTIVE,215.7,327.48,60.03,1405262704,"040051121000097","019011112586793",26.30,27,0.674,316.26,374.60,150.3,144.2,0.673,19029.6,19064.3,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262707,34179.00
07/13/2014 10:45,1,5.767,ACTIVE,216.0,344.69,60.07,1405262704,"040051121000095","019011112586793",23.89,25,0.615,315.14,371.01,137.1,132.1,0.615,17036.6,17068.2,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262708,34180.00
07/13/2014 10:45,1,3.746,ACTIVE,216.4,364.53,60.03,1405262704,"033051125000132","019011112586793",35.01,27,0.581,317.36,369.56,130.5,125.4,0.590,18182.199999988,18212.300000012,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262709,34181.00
07/13/2014 10:45,1,3.674,ACTIVE,216.2,362.19,60.03,1405262704,"033051125000135","019011112586793",35.03,26,0.575,317.51,368.11,128.1,123.7,0.580,16070.199999988,16099.799999952,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262711,34182.00
07/13/2014 10:45,1,5.660,ACTIVE,215.4,346.07,60.03,1405262704,"040051121000116","019011112586793",25.88,25,0.656,314.69,372.00,145.8,139.9,0.652,18729.000000011,18762.500000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262712,34183.00
07/13/2014 10:45,1,5.907,ACTIVE,216.2,329.15,60.03,1405262704,"040051121000068","019011112586793",23.78,25,0.627,316.37,370.71,139.7,134.7,0.628,17285.8,17318.1,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262713,34184.00
07/13/2014 10:45,1,4.240,ACTIVE,215.7,332.65,60.03,1405262704,"033051125000118","019011112586793",40.12,27,0.763,312.60,379.48,169.3,163.1,0.758,22230.8,22270.1,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262714,34185.00
07/13/2014 10:45,1,4.214,ACTIVE,216.6,330.50,60.03,1405262704,"033051125000150","019011112586793",40.22,27,0.759,313.71,380.88,168.6,163.4,0.750,21177.900000036,21217.100000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262716,34186.00
07/13/2014 10:45,1,5.710,ACTIVE,216.3,348.97,60.03,1405262704,"040051121000185","019011112586793",25.99,28,0.662,316.52,372.76,147.6,142.3,0.660,21570.3,21604.3,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262717,34187.00
07/13/2014 10:45,1,5.870,ALERT,215.7,370.29,60.03,1405262704,"040051121000195","019011112586793",25.86,28,0.675,315.19,373.81,151.0,144.8,0.673,18824.400000001,18859.000000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405262719,34188.00
07/13/2014 10:45,2,5.945,ACTIVE,219.16,353.47,60.028,1405262704,"274151322000083","019011112586793",28.65,39.50,0,338.74,389.54,172.3,164.4,0.676,189076.8,189076.8,15678,0,0,0,L,1151911521,1,124.04,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262719,34189.00
07/13/2014 10:45,2,6.365,ACTIVE,219.84,373.61,60.028,1405262704,"274151322000076","019011112586793",29.32,39.80,0,337.54,392.25,188.9,180.4,0.729,195550.0,195550.0,15655,0,0,0,L,1151911521,1,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262720,34190.00
07/13/2014 10:45,2,3.996,ACTIVE,219.16,435.23,60.022,1405262704,"274151322000094","019011112586793",40.24,36.80,0,402.77,463.18,162.3,154.7,0.610,130918.0,130918.0,16012,0,0,0,L,1151911521,1,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262721,34191.00
07/13/2014 10:45,2,6.029,ACTIVE,219.39,357.08,60.028,1405262704,"274151322000052","019011112586793",28.84,40.60,0,337.54,390.14,176.2,168.2,0.681,189694.0,189694.0,15617,0,0,0,L,1151911521,1,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262722,34192.00
07/13/2014 10:45,2,6.068,ACTIVE,219.39,367.00,60.028,1405262704,"274151322000085","019011112586793",29.02,35.80,0,338.14,391.34,178.2,170.1,0.681,188695.5,188695.5,15574,0,0,0,L,1151911521,1,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262723,34193.00
07/13/2014 10:45,2,5.945,ACTIVE,219.16,361.59,60.022,1405262704,"274151322000087","019011112586793",27.63,51.50,0,337.84,387.74,166.4,158.7,0.641,180472.5,180472.5,15618,0,0,0,L,1151911521,1,124.49,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262724,34194.00
07/13/2014 10:45,2,6.000,ACTIVE,219.16,373.31,60.028,1405262704,"274151322000088","019011112586793",28.73,35.60,0,338.14,389.84,174.5,166.5,0.632,183085.7,183085.7,15595,0,0,0,L,1151911521,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262725,34195.00
07/13/2014 10:45,2,6.271,ACTIVE,218.93,352.87,60.028,1405262704,"274151322000095","019011112586793",29.32,38.80,0,338.14,392.85,186.2,177.7,0.689,193664.4,193664.4,15644,0,0,0,L,1151911521,1,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262726,34196.00
07/13/2014 10:45,2,4.014,ACTIVE,220.06,431.32,60.028,1405262704,"274151322000068","019011112586793",40.08,38.80,0,395.85,464.68,162.2,154.6,0.601,128962.1,128962.1,16060,0,0,0,L,1151911521,1,124.94,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262728,34197.00
07/13/2014 10:45,2,6.045,ACTIVE,218.93,351.37,60.028,1405262704,"274151322000054","019011112586793",28.86,37.50,0,337.24,391.34,176.6,168.5,0.654,186940.5,186940.5,15724,0,0,0,L,1151911521,1,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405262729,34198.00
07/13/2014 11:00,1,6.060,ACTIVE,217.4,336.04,60.00,1405263606,"040051121000097","019011112586793",26.20,28,0.705,315.47,378.41,158.0,152.2,0.702,19064.3,19101.3,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263608,34199.00
07/13/2014 11:00,1,6.111,ACTIVE,216.8,361.09,60.00,1405263606,"040051121000095","019011112586793",23.64,25,0.641,313.40,374.44,143.7,138.5,0.640,17068.2,17101.9,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263609,34200.00
07/13/2014 11:00,1,3.932,ACTIVE,217.5,368.97,60.00,1405263606,"033051125000132","019011112586793",35.02,28,0.609,317.32,372.74,137.0,131.8,0.612,18212.300000012,18244.100000024,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263611,34201.00
07/13/2014 11:00,1,3.900,ACTIVE,217.4,368.47,60.03,1405263606,"033051125000135","019011112586793",34.63,27,0.600,317.17,371.99,134.4,130.1,0.602,16099.799999952,16131.399999976,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263612,34202.00
07/13/2014 11:00,1,5.996,ACTIVE,216.3,372.78,60.00,1405263606,"040051121000116","019011112586793",25.57,26,0.680,313.10,376.15,152.6,146.1,0.678,18762.500000011,18798.300000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263613,34203.00
07/13/2014 11:00,1,6.218,ACTIVE,216.9,359.47,60.00,1405263606,"040051121000068","019011112586793",23.67,26,0.654,315.84,374.33,146.4,141.0,0.651,17318.1,17352.3,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263614,34204.00
07/13/2014 11:00,1,4.479,ACTIVE,216.8,333.10,60.00,1405263606,"033051125000118","019011112586793",39.97,28,0.798,312.84,384.45,178.1,172.0,0.783,22270.1,22311.7,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263616,34205.00
07/13/2014 11:00,1,4.457,ACTIVE,217.5,321.50,60.00,1405263606,"033051125000150","019011112586793",40.03,27,0.796,313.19,385.15,177.5,172.0,0.791,21217.100000024,21258.800000012,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263617,34206.00
07/13/2014 11:00,1,6.070,ACTIVE,217.2,324.77,60.00,1405263606,"040051121000185","019011112586793",25.86,28,0.696,316.19,377.31,156.2,150.5,0.693,21604.3,21640.9,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263618,34207.00
07/13/2014 11:00,1,6.153,ACTIVE,216.4,354.19,60.00,1405263606,"040051121000195","019011112586793",25.96,29,0.707,315.18,378.30,158.9,152.6,0.704,18859.000000001,18896.000000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263619,34208.00
07/13/2014 11:00,2,6.285,ACTIVE,218.93,356.18,59.985,1405263606,"274151322000083","019011112586793",28.47,40.80,0,337.84,390.74,181.3,173.1,0.703,189118.9,189118.9,15679,0,0,0,L,1151911521,1,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263620,34209.00
07/13/2014 11:00,2,6.695,ACTIVE,220.06,370.00,59.985,1405263606,"274151322000076","019011112586793",29.26,40.80,0,336.34,393.45,198.2,189.4,0.760,195596.1,195596.1,15656,0,0,0,L,1151911521,1,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263621,34210.00
07/13/2014 11:00,2,4.152,ACTIVE,219.16,434.02,59.985,1405263606,"274151322000094","019011112586793",40.35,37.50,0,401.26,464.38,169.3,161.5,0.645,130957.6,130957.6,16013,0,0,0,L,1151911521,1,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263622,34211.00
07/13/2014 11:00,2,6.410,ACTIVE,219.61,357.38,59.985,1405263606,"274151322000052","019011112586793",28.47,41.80,0,336.34,391.64,184.7,176.4,0.694,189737.0,189737.0,15618,0,0,0,L,1151911521,1,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263623,34212.00
07/13/2014 11:00,2,6.439,ACTIVE,219.39,362.19,60.001,1405263606,"274151322000085","019011112586793",28.73,37.30,0,336.64,392.55,187.2,178.8,0.698,188739.0,188739.0,15575,0,0,0,L,1151911521,1,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263624,34213.00
07/13/2014 11:00,2,6.307,ACTIVE,219.39,350.77,59.969,1405263606,"274151322000087","019011112586793",27.33,55.00,0,337.54,389.84,174.4,166.4,0.654,180513.1,180513.1,15619,0,0,0,L,1151911521,1,124.94,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263625,34214.00
07/13/2014 11:00,2,6.357,ACTIVE,219.16,361.59,59.990,1405263606,"274151322000088","019011112586793",28.47,37.00,0,336.94,391.64,183.2,174.9,0.681,183128.3,183128.3,15596,0,0,0,L,1151911521,1,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263626,34215.00
07/13/2014 11:00,2,6.576,ACTIVE,218.71,363.39,59.990,1405263606,"274151322000095","019011112586793",29.32,40.40,0,336.94,394.65,195.2,186.5,0.720,193709.8,193709.8,15645,0,0,0,L,1151911521,1,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263627,34216.00
07/13/2014 11:00,2,4.266,ACTIVE,220.06,425.01,59.996,1405263606,"274151322000068","019011112586793",39.54,39.80,0,403.67,464.08,169.4,161.6,0.636,129001.7,129001.7,16061,0,0,0,L,1151911521,1,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263628,34217.00
07/13/2014 11:00,2,6.348,ACTIVE,219.39,368.50,59.985,1405263606,"274151322000054","019011112586793",28.88,38.20,0,336.94,393.45,185.6,177.2,0.694,186983.7,186983.7,15725,0,0,0,L,1151911521,1,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405263630,34218.00
07/13/2014 11:15,1,6.363,ACTIVE,217.3,356.77,60.00,1405264504,"040051121000097","019011112586793",26.08,29,0.735,316.84,381.88,165.1,159.5,0.726,19101.3,19139.9,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264507,34219.00
07/13/2014 11:15,1,6.408,ALERT,216.7,324.82,60.00,1405264504,"040051121000095","019011112586793",23.51,26,0.670,316.67,375.53,149.9,144.8,0.666,17101.9,17136.9,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405264508,34220.00
07/13/2014 11:15,1,4.114,ACTIVE,217.4,326.32,60.00,1405264504,"033051125000132","019011112586793",34.92,28,0.635,316.94,374.76,142.9,137.4,0.638,18244.100000024,18277.600000024,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264510,34221.00
07/13/2014 11:15,1,4.089,ACTIVE,217.5,367.33,60.00,1405264504,"033051125000135","019011112586793",34.47,27,0.627,317.90,374.46,140.3,136.2,0.624,16131.399999976,16164.399999976,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264511,34222.00
07/13/2014 11:15,1,6.244,ACTIVE,216.4,348.76,60.00,1405264504,"040051121000116","019011112586793",25.74,27,0.716,311.85,380.08,159.9,153.8,0.708,18798.300000011,18835.600000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264512,34223.00
07/13/2014 11:15,1,6.446,ALERT,217.0,323.62,60.00,1405264504,"040051121000068","019011112586793",23.77,27,0.680,316.66,377.44,152.5,147.2,0.676,17352.3,17387.9,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405264514,34224.00
07/13/2014 11:15,1,4.664,ACTIVE,216.2,324.96,60.00,1405264504,"033051125000118","019011112586793",40.08,29,0.835,312.96,385.80,186.0,179.9,0.816,22311.7,22355.5,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264515,34225.00
07/13/2014 11:15,1,4.683,ACTIVE,217.2,347.23,60.00,1405264504,"033051125000150","019011112586793",39.81,28,0.830,314.12,387.56,185.5,180.1,0.820,21258.800000012,21302.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264516,34226.00
07/13/2014 11:15,1,6.425,ACTIVE,217.4,326.76,60.00,1405264504,"040051121000185","019011112586793",25.62,29,0.730,303.41,392.11,163.8,158.0,0.721,21640.9,21679.2,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264518,34227.00
07/13/2014 11:15,1,6.480,ACTIVE,216.5,369.23,59.96,1405264504,"040051121000195","019011112586793",25.75,30,0.739,315.18,379.99,166.0,159.2,0.735,18896.000000001,18934.900000001,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264519,34228.00
07/13/2014 11:15,2,6.588,ACTIVE,218.93,362.19,59.975,1405264504,"274151322000083","019011112586793",28.41,41.80,0,337.24,393.45,189.4,180.9,0.760,189163.0,189163.0,15680,0,0,0,L,1151911521,1,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264520,34229.00
07/13/2014 11:15,2,7.057,ACTIVE,219.84,376.62,59.980,1405264504,"274151322000076","019011112586793",28.96,42.00,0,336.64,395.85,207.1,197.9,0.795,195644.4,195644.4,15657,0,0,0,L,1151911521,1,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264521,34230.00
07/13/2014 11:15,2,4.451,ACTIVE,218.93,444.85,59.980,1405264504,"274151322000094","019011112586793",39.54,38.20,0,401.26,467.99,178.7,170.5,0.681,130999.1,130999.1,16014,0,0,0,L,1151911521,1,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264522,34231.00
07/13/2014 11:15,2,6.672,ACTIVE,219.39,360.38,59.980,1405264504,"274151322000052","019011112586793",28.59,43.40,0,336.34,394.05,193.0,184.4,0.742,189781.9,189781.9,15619,0,0,0,L,1151911521,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264523,34232.00
07/13/2014 11:15,2,6.723,ACTIVE,219.39,377.82,59.975,1405264504,"274151322000085","019011112586793",28.75,38.00,0,336.94,394.35,195.6,186.8,0.734,188784.6,188784.6,15576,0,0,0,L,1151911521,1,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264524,34233.00
07/13/2014 11:15,2,6.576,ACTIVE,219.16,370.90,59.980,1405264504,"274151322000087","019011112586793",27.29,58.30,0,336.64,391.64,181.7,173.4,0.681,180555.4,180555.4,15620,0,0,0,L,1151911521,1,124.94,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264525,34234.00
07/13/2014 11:15,2,6.602,ACTIVE,219.16,375.71,59.980,1405264504,"274151322000088","019011112586793",28.65,38.40,0,336.34,393.75,191.4,182.8,0.712,183172.9,183172.9,15597,0,0,0,L,1151911521,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264526,34235.00
07/13/2014 11:15,2,6.926,ACTIVE,219.16,373.61,59.980,1405264504,"274151322000095","019011112586793",29.12,41.30,0,336.94,397.05,204.1,195.0,0.765,193757.3,193757.3,15646,0,0,0,L,1151911521,1,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264527,34236.00
