ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2014 11:15,2,4.367,ACTIVE,219.84,447.85,59.985,1405264504,"274151322000068","019011112586793",40.04,41.00,0,403.37,466.19,178.1,170.0,0.676,129043.2,129043.2,16062,0,0,0,L,1151911521,1,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264528,34237.00
07/13/2014 11:15,2,6.662,ACTIVE,219.39,382.63,59.985,1405264504,"274151322000054","019011112586793",28.78,38.80,0,336.34,395.25,194.1,185.4,0.734,187028.8,187028.8,15726,0,0,0,L,1151911521,1,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405264529,34238.00
07/13/2014 11:30,1,6.651,ACTIVE,219.0,349.48,60.00,1405265404,"040051121000097","019011112586793",25.92,29,0.761,316.56,383.91,171.5,165.3,0.744,19139.9,19180.3,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265406,34239.00
07/13/2014 11:30,1,6.647,ACTIVE,218.5,371.93,60.00,1405265404,"040051121000095","019011112586793",23.50,26,0.691,316.75,378.90,155.4,150.0,0.684,17136.9,17173.6,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265407,34240.00
07/13/2014 11:30,1,4.319,ACTIVE,219.0,358.07,60.03,1405265404,"033051125000132","019011112586793",34.56,29,0.656,318.48,377.11,148.5,142.8,0.656,18277.600000024,18312.300000012,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265409,34241.00
07/13/2014 11:30,1,4.280,ACTIVE,218.9,337.70,60.03,1405265404,"033051125000135","019011112586793",34.20,28,0.647,318.32,377.21,145.6,140.9,0.645,16164.399999976,16198.699999988,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265410,34242.00
07/13/2014 11:30,1,6.443,ACTIVE,218.2,355.41,60.00,1405265404,"040051121000116","019011112586793",25.96,27,0.739,315.73,382.49,166.4,160.1,0.734,18835.600000011,18874.600000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265411,34243.00
07/13/2014 11:30,1,6.793,ACTIVE,219.0,362.23,60.00,1405265404,"040051121000068","019011112586793",23.43,27,0.702,317.15,379.72,158.3,153.0,0.694,17387.9,17425.3,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265413,34244.00
07/13/2014 11:30,1,4.899,ACTIVE,218.5,340.03,60.00,1405265404,"033051125000118","019011112586793",39.70,29,0.860,313.57,390.21,193.5,186.8,0.842,22355.5,22401,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265414,34245.00
07/13/2014 11:30,1,4.884,ACTIVE,218.9,326.90,60.00,1405265404,"033051125000150","019011112586793",39.76,28,0.859,314.34,390.67,193.2,186.8,0.840,21302.5,21348.100000024,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265415,34246.00
07/13/2014 11:30,1,6.696,ACTIVE,218.9,338.67,60.03,1405265404,"040051121000185","019011112586793",25.63,30,0.757,316.89,384.76,170.8,164.5,0.750,21679.2,21719.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265417,34247.00
07/13/2014 11:30,1,6.816,ACTIVE,218.0,337.65,60.03,1405265404,"040051121000195","019011112586793",25.47,31,0.763,315.68,383.52,172.8,165.5,0.755,18934.900000001,18975.300000001,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265418,34248.00
07/13/2014 11:30,2,6.889,ACTIVE,220.06,375.11,60.017,1405265404,"274151322000083","019011112586793",28.23,43.20,0,336.34,394.95,196.6,187.8,0.778,189209.0,189209.0,15681,0,0,0,L,1151911521,1,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265419,34249.00
07/13/2014 11:30,2,7.328,ACTIVE,220.97,385.03,60.017,1405265404,"274151322000076","019011112586793",28.98,43.60,0,333.33,411.78,215.0,205.6,0.822,195694.7,195694.7,15658,0,0,0,L,1151911521,1,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265420,34250.00
07/13/2014 11:30,2,4.578,ACTIVE,220.29,445.15,60.017,1405265404,"274151322000094","019011112586793",39.94,39.30,0,398.56,465.89,185.3,177.0,0.694,131042.4,131042.4,16015,0,0,0,L,1151911521,1,125.62,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265421,34251.00
07/13/2014 11:30,2,6.928,ACTIVE,220.29,382.93,60.012,1405265404,"274151322000052","019011112586793",28.51,44.50,0,329.43,408.78,200.0,191.1,0.756,189828.7,189828.7,15620,0,0,0,L,1151911521,1,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265422,34252.00
07/13/2014 11:30,2,6.967,ACTIVE,220.52,378.72,60.017,1405265404,"274151322000085","019011112586793",28.82,39.30,0,336.04,398.86,203.3,194.3,0.751,188832.1,188832.1,15577,0,0,0,L,1151911521,1,126.30,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265423,34253.00
07/13/2014 11:30,2,6.900,ACTIVE,220.29,375.71,60.033,1405265404,"274151322000087","019011112586793",26.92,60.50,0,336.64,392.55,188.0,179.5,0.712,180599.5,180599.5,15621,0,0,0,L,1151911521,1,125.85,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265424,34254.00
07/13/2014 11:30,2,6.922,ACTIVE,220.06,367.90,60.012,1405265404,"274151322000088","019011112586793",28.33,39.50,0,336.04,395.85,198.5,189.7,0.734,183219.4,183219.4,15598,0,0,0,L,1151911521,1,126.53,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265425,34255.00
07/13/2014 11:30,2,7.242,ACTIVE,219.61,382.63,60.012,1405265404,"274151322000095","019011112586793",28.94,43.00,0,336.04,397.96,212.2,202.9,0.773,193807.0,193807.0,15647,0,0,0,L,1151911521,1,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265426,34256.00
07/13/2014 11:30,2,4.557,ACTIVE,221.42,450.56,60.017,1405265404,"274151322000068","019011112586793",40.18,41.50,0,403.37,469.19,185.2,176.9,0.694,129086.5,129086.5,16063,0,0,0,L,1151911521,1,126.30,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265427,34257.00
07/13/2014 11:30,2,6.975,ACTIVE,220.52,379.02,60.012,1405265404,"274151322000054","019011112586793",28.51,39.80,0,336.04,395.85,201.3,192.4,0.747,187075.9,187075.9,15727,0,0,0,L,1151911521,1,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405265428,34258.00
07/13/2014 11:45,1,6.944,ALERT,218.4,325.43,60.00,1405266304,"040051121000097","019011112586793",25.32,31,0.775,317.51,385.55,174.9,168.5,0.765,19180.3,19221.6,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405266307,34259.00
07/13/2014 11:45,1,6.963,ACTIVE,217.7,370.96,60.00,1405266304,"040051121000095","019011112586793",22.80,28,0.704,316.52,379.91,158.0,152.3,0.693,17173.6,17211.1,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266308,34260.00
07/13/2014 11:45,1,4.497,ACTIVE,218.1,348.79,60.00,1405266304,"033051125000132","019011112586793",33.89,30,0.669,319.87,378.72,151.6,145.2,0.669,18312.300000012,18348.100000024,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266310,34261.00
07/13/2014 11:45,1,4.393,ACTIVE,218.2,325.93,60.00,1405266304,"033051125000135","019011112586793",33.95,29,0.661,319.58,378.63,148.4,143.7,0.659,16198.699999988,16234.099999964,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266311,34262.00
07/13/2014 11:45,1,6.728,ACTIVE,217.1,334.34,60.00,1405266304,"040051121000116","019011112586793",25.32,28,0.754,315.76,383.92,169.5,162.7,0.746,18874.600000011,18914.600000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266313,34263.00
07/13/2014 11:45,1,7.041,ACTIVE,218.0,340.41,60.00,1405266304,"040051121000068","019011112586793",22.97,29,0.718,318.79,380.81,160.9,155.6,0.711,17425.3,17463.3,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266315,34264.00
07/13/2014 11:45,1,5.062,ACTIVE,217.6,350.56,60.00,1405266304,"033051125000118","019011112586793",39.40,31,0.885,314.63,393.24,198.5,191.3,0.863,22401,22448,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266317,34265.00
07/13/2014 11:45,1,5.056,ACTIVE,217.5,380.23,59.96,1405266304,"033051125000150","019011112586793",39.32,30,0.882,315.49,391.53,197.8,191.2,0.864,21348.100000024,21395,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266318,34266.00
07/13/2014 11:45,1,6.950,ACTIVE,218.3,328.03,60.00,1405266304,"040051121000185","019011112586793",25.27,31,0.776,318.55,384.69,174.8,168.5,0.768,21719.4,21760.7,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266319,34267.00
07/13/2014 11:45,1,7.073,ACTIVE,217.3,380.36,60.00,1405266304,"040051121000195","019011112586793",25.20,32,0.784,317.15,384.93,177.4,169.6,0.779,18975.300000001,19016.900000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266321,34268.00
07/13/2014 11:45,2,7.137,ACTIVE,219.39,377.52,59.975,1405266304,"274151322000083","019011112586793",27.95,45.30,0,335.14,395.55,201.8,192.9,0.778,189256.3,189256.3,15682,0,0,0,L,1151911521,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266322,34269.00
07/13/2014 11:45,2,7.621,ALERT,220.52,376.01,59.975,1405266304,"274151322000076","019011112586793",28.41,45.00,0,302.07,409.98,219.0,209.5,0.840,195746.1,195746.1,15659,0,0,0,L,1151911521,1,125.62,126.07,0002,36,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266323,34270.00
07/13/2014 11:45,2,4.836,ACTIVE,219.84,436.73,59.980,1405266304,"274151322000094","019011112586793",39.18,40.60,0,352.57,465.89,189.1,180.6,0.725,131087.0,131087.0,16016,0,0,0,L,1151911521,1,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266325,34271.00
07/13/2014 11:45,2,7.215,ALERT,220.06,363.99,59.975,1405266304,"274151322000052","019011112586793",28.03,46.20,0,302.07,395.55,204.5,195.5,0.791,189876.5,189876.5,15621,0,0,0,L,1151911521,1,124.94,125.85,0002,37,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266327,34272.00
07/13/2014 11:45,2,7.260,ALERT,220.29,381.12,59.975,1405266304,"274151322000085","019011112586793",28.23,40.60,0,290.95,404.57,207.4,198.3,0.778,188880.7,188880.7,15578,0,0,0,L,1151911521,1,126.07,125.62,0002,35,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266328,34273.00
07/13/2014 11:45,2,7.176,ALERT,220.06,379.92,59.975,1405266304,"274151322000087","019011112586793",26.36,62.80,0,289.75,424.41,191.4,182.9,0.720,180644.4,180644.4,15622,0,0,0,L,1151911521,1,125.40,125.62,0002,55,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266330,34274.00
07/13/2014 11:45,2,7.240,ACTIVE,219.61,382.63,59.980,1405266304,"274151322000088","019011112586793",27.67,40.80,0,321.31,434.93,202.8,193.8,0.756,183267.0,183267.0,15599,0,0,0,L,1151911521,1,126.07,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266331,34275.00
07/13/2014 11:45,2,7.498,ACTIVE,219.61,384.73,59.980,1405266304,"274151322000095","019011112586793",28.61,44.00,0,335.44,399.16,217.2,207.7,0.800,193858.0,193858.0,15648,0,0,0,L,1151911521,1,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266333,34276.00
07/13/2014 11:45,2,4.922,ALERT,220.74,431.92,59.975,1405266304,"274151322000068","019011112586793",38.11,43.00,0,301.77,506.46,189.4,180.9,0.712,129130.8,129130.8,16064,0,0,0,L,1151911521,1,126.07,126.07,0002,35,0,0,0,0,0,0,1,1243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266334,34277.00
07/13/2014 11:45,2,7.234,ACTIVE,219.84,364.89,59.964,1405266304,"274151322000054","019011112586793",28.07,41.50,0,334.84,397.35,205.7,196.6,0.760,187124.2,187124.2,15728,0,0,0,L,1151911521,1,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405266335,34278.00
07/13/2014 12:00,1,7.118,ACTIVE,217.5,339.60,60.00,1405267204,"040051121000097","019011112586793",25.52,32,0.803,316.96,385.50,180.8,173.8,0.790,19221.6,19264.3,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267207,34279.00
07/13/2014 12:00,1,7.171,ACTIVE,217.1,373.85,59.96,1405267204,"040051121000095","019011112586793",22.92,28,0.729,317.13,380.46,163.5,157.8,0.721,17211.1,17249.7,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267208,34280.00
07/13/2014 12:00,1,4.596,ACTIVE,217.3,362.16,60.00,1405267204,"033051125000132","019011112586793",34.20,31,0.693,318.29,377.64,156.4,150.0,0.693,18348.100000024,18384.900000036,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267209,34281.00
07/13/2014 12:00,1,4.509,ACTIVE,217.9,322.33,60.00,1405267204,"033051125000135","019011112586793",34.21,30,0.688,318.62,379.03,153.5,149.2,0.678,16234.099999964,16270.399999976,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267211,34282.00
07/13/2014 12:00,1,6.957,ACTIVE,216.8,351.87,60.00,1405267204,"040051121000116","019011112586793",25.32,29,0.782,315.96,383.25,175.3,168.6,0.773,18914.600000011,18955.900000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267212,34283.00
07/13/2014 12:00,1,7.245,ACTIVE,217.4,374.64,60.00,1405267204,"040051121000068","019011112586793",23.16,29,0.745,317.79,382.27,166.9,161.0,0.738,17463.3,17502.6,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267213,34284.00
07/13/2014 12:00,1,5.010,ACTIVE,217.3,333.80,60.00,1405267204,"033051125000118","019011112586793",40.74,31,0.908,312.87,392.90,203.1,195.8,0.879,22448,22496.1,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267215,34285.00
07/13/2014 12:00,1,5.033,ACTIVE,217.7,329.48,60.00,1405267204,"033051125000150","019011112586793",40.57,31,0.910,314.10,392.97,203.1,196.9,0.889,21395,21443.199999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267216,34286.00
07/13/2014 12:00,1,7.225,ACTIVE,217.6,327.93,60.00,1405267204,"040051121000185","019011112586793",25.14,32,0.805,316.70,385.65,180.7,174.3,0.793,21760.7,21803.2,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267218,34287.00
07/13/2014 12:00,1,7.281,ACTIVE,216.8,324.55,60.00,1405267204,"040051121000195","019011112586793",25.31,33,0.813,315.38,385.92,183.4,175.5,0.798,19016.900000001,19059.700000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267219,34288.00
07/13/2014 12:00,2,7.324,ACTIVE,219.16,353.17,59.975,1405267204,"274151322000083","019011112586793",27.99,46.80,0,336.04,397.35,207.8,198.7,0.826,189305.1,189305.1,15683,0,0,0,L,1151911521,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267221,34289.00
07/13/2014 12:00,2,7.801,ACTIVE,220.29,364.29,59.980,1405267204,"274151322000076","019011112586793",28.65,47.00,0,336.34,400.66,226.0,216.2,0.866,195799.2,195799.2,15661,0,0,0,L,1151911521,1,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267222,34290.00
07/13/2014 12:00,2,4.891,ACTIVE,219.61,433.42,59.980,1405267204,"274151322000094","019011112586793",39.68,41.50,0,396.15,466.49,196.2,187.4,0.738,131133.0,131133.0,16017,0,0,0,L,1151911521,1,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267222,34291.00
07/13/2014 12:00,2,7.453,ACTIVE,219.84,356.48,59.980,1405267204,"274151322000052","019011112586793",27.95,47.80,0,335.44,397.66,210.8,201.6,0.795,189926.0,189926.0,15623,0,0,0,L,1151911521,1,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267223,34292.00
07/13/2014 12:00,2,7.449,ACTIVE,220.06,359.78,59.980,1405267204,"274151322000085","019011112586793",28.41,42.00,0,336.04,398.26,214.4,205.0,0.800,188931.1,188931.1,15580,0,0,0,L,1151911521,1,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267224,34293.00
07/13/2014 12:00,2,7.396,ACTIVE,219.39,356.18,59.975,1405267204,"274151322000087","019011112586793",26.34,65.70,0,335.44,395.25,197.1,188.3,0.756,180690.7,180690.7,15624,0,0,0,L,1151911521,1,125.17,125.62,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267225,34294.00
07/13/2014 12:00,2,7.418,ACTIVE,219.39,369.40,59.975,1405267204,"274151322000088","019011112586793",27.89,42.30,0,336.04,397.66,209.5,200.3,0.773,183316.2,183316.2,15600,0,0,0,L,1151911521,1,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267226,34295.00
07/13/2014 12:00,2,7.756,ACTIVE,219.61,359.18,59.975,1405267204,"274151322000095","019011112586793",28.51,45.50,0,335.44,400.96,223.9,214.2,0.818,193910.6,193910.6,15649,0,0,0,L,1151911521,1,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267227,34296.00
07/13/2014 12:00,2,4.951,ACTIVE,220.52,423.50,59.985,1405267204,"274151322000068","019011112586793",39.30,43.40,0,397.35,466.19,197.4,188.6,0.742,129176.8,129176.8,16066,0,0,0,L,1151911521,1,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267228,34297.00
07/13/2014 12:00,2,7.391,ACTIVE,219.84,364.59,59.975,1405267204,"274151322000054","019011112586793",28.39,43.00,0,335.14,399.16,212.2,202.9,0.795,187174.1,187174.1,15729,0,0,0,L,1151911521,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405267229,34298.00
07/13/2014 12:15,1,7.266,ACTIVE,218.0,345.68,60.00,1405268104,"040051121000097","019011112586793",25.61,32,0.822,315.73,388.25,185.1,178.0,0.809,19264.3,19308.2,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268106,34299.00
07/13/2014 12:15,1,7.296,ACTIVE,217.5,374.70,60.00,1405268104,"040051121000095","019011112586793",23.06,29,0.746,315.90,381.61,167.4,161.7,0.739,17249.7,17289.5,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268107,34300.00
07/13/2014 12:15,1,4.755,ACTIVE,217.7,331.57,60.00,1405268104,"033051125000132","019011112586793",33.79,32,0.706,315.65,379.31,159.9,152.9,0.705,18384.900000036,18422.699999988,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268109,34301.00
07/13/2014 12:15,1,4.639,ACTIVE,217.9,361.51,60.00,1405268104,"033051125000135","019011112586793",34.03,30,0.701,316.01,393.50,157.1,152.1,0.692,16270.399999976,16307.899999976,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268110,34302.00
07/13/2014 12:15,1,7.040,ACTIVE,217.3,374.12,60.00,1405268104,"040051121000116","019011112586793",25.64,30,0.800,315.56,383.58,179.6,172.6,0.789,18955.900000011,18998.500000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268111,34303.00
07/13/2014 12:15,1,7.434,ALERT,217.7,361.35,60.00,1405268104,"040051121000068","019011112586793",23.03,30,0.761,317.02,382.19,170.4,164.3,0.747,17502.6,17543,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405268113,34304.00
07/13/2014 12:15,1,4.904,ACTIVE,217.3,330.11,60.00,1405268104,"033051125000118","019011112586793",41.55,32,0.905,312.01,394.33,202.7,195.0,0.879,22496.1,22544.9,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268114,34305.00
07/13/2014 12:15,1,4.925,ACTIVE,217.6,365.50,60.00,1405268104,"033051125000150","019011112586793",41.49,31,0.910,313.09,394.31,203.3,195.9,0.887,21443.199999988,21492.199999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268115,34306.00
07/13/2014 12:15,1,7.384,ACTIVE,217.9,382.81,60.03,1405268104,"040051121000185","019011112586793",25.26,32,0.826,316.35,386.14,185.6,179.0,0.812,21803.2,21847.2,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268117,34307.00
07/13/2014 12:15,1,7.518,ACTIVE,217.4,323.54,60.00,1405268104,"040051121000195","019011112586793",25.13,33,0.833,315.05,388.46,188.0,180.0,0.816,19059.700000001,19103.800000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268118,34308.00
07/13/2014 12:15,2,7.488,ACTIVE,219.39,351.07,59.990,1405268104,"274151322000083","019011112586793",28.03,47.80,0,335.44,398.56,212.5,203.2,0.826,189355.4,189355.4,15684,0,0,0,L,1151911521,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268119,34309.00
07/13/2014 12:15,2,7.969,ACTIVE,220.97,363.99,59.990,1405268104,"274151322000076","019011112586793",28.65,47.80,0,336.64,401.86,231.3,221.3,0.879,195854.0,195854.0,15662,0,0,0,L,1151911521,1,125.40,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268120,34310.00
07/13/2014 12:15,2,5.000,ACTIVE,220.06,429.82,59.990,1405268104,"274151322000094","019011112586793",39.48,42.50,0,394.05,467.99,200.9,192.0,0.765,131180.5,131180.5,16018,0,0,0,L,1151911521,1,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268121,34311.00
07/13/2014 12:15,2,7.639,ACTIVE,220.06,358.88,59.990,1405268104,"274151322000052","019011112586793",27.87,49.50,0,335.14,399.16,215.4,206.0,0.809,189977.0,189977.0,15624,0,0,0,L,1151911521,1,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268122,34312.00
07/13/2014 12:15,2,7.641,ACTIVE,220.29,368.20,59.996,1405268104,"274151322000085","019011112586793",28.35,43.00,0,335.74,399.76,219.2,209.7,0.813,188983.0,188983.0,15581,0,0,0,L,1151911521,1,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268123,34313.00
07/13/2014 12:15,2,7.508,ACTIVE,220.06,357.08,59.990,1405268104,"274151322000087","019011112586793",26.50,68.70,0,335.44,396.15,201.3,192.4,0.760,180738.4,180738.4,15625,0,0,0,L,1151911521,1,125.40,125.85,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268124,34314.00
07/13/2014 12:15,2,7.586,ACTIVE,220.06,365.80,59.985,1405268104,"274151322000088","019011112586793",27.83,43.20,0,335.74,398.26,213.7,204.4,0.795,183366.9,183366.9,15601,0,0,0,L,1151911521,1,126.07,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268125,34315.00
07/13/2014 12:15,2,7.961,ACTIVE,219.84,361.89,59.996,1405268104,"274151322000095","019011112586793",28.41,46.80,0,334.84,410.28,228.8,218.9,0.866,193964.8,193964.8,15650,0,0,0,L,1151911521,1,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268126,34316.00
07/13/2014 12:15,2,5.074,ACTIVE,220.74,444.24,59.990,1405268104,"274151322000068","019011112586793",39.42,44.80,0,396.75,466.49,203.4,194.4,0.765,129225.5,129225.5,16067,0,0,0,L,1151911521,1,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268127,34317.00
07/13/2014 12:15,2,7.596,ACTIVE,219.84,361.59,60.001,1405268104,"274151322000054","019011112586793",28.21,44.50,0,335.14,400.36,217.0,207.5,0.826,187225.5,187225.5,15730,0,0,0,L,1151911521,1,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405268128,34318.00
07/13/2014 12:30,1,7.424,ACTIVE,218.1,335.02,60.03,1405269004,"040051121000097","019011112586793",25.39,32,0.833,316.46,388.72,187.5,180.5,0.819,19308.2,19353.2,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269007,34319.00
07/13/2014 12:30,1,7.396,ACTIVE,217.4,323.72,60.00,1405269004,"040051121000095","019011112586793",22.98,29,0.753,316.34,382.54,169.1,162.9,0.746,17289.5,17330.3,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269008,34320.00
07/13/2014 12:30,1,4.795,ALERT,217.5,367.83,60.00,1405269004,"033051125000132","019011112586793",33.94,32,0.716,283.39,443.52,161.9,154.6,0.714,18422.699999988,18461.400000036,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405269010,34321.00
07/13/2014 12:30,1,4.731,ACTIVE,217.8,332.45,60.00,1405269004,"033051125000135","019011112586793",33.80,31,0.709,318.67,380.76,159.1,153.8,0.702,16307.899999976,16346.299999952,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269011,34322.00
07/13/2014 12:30,1,7.225,ACTIVE,217.3,339.38,60.03,1405269004,"040051121000116","019011112586793",25.20,30,0.807,315.74,385.51,181.2,174.6,0.793,18998.500000011,19042.000000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269012,34323.00
07/13/2014 12:30,1,7.587,ACTIVE,218.1,372.31,60.03,1405269004,"040051121000068","019011112586793",22.79,31,0.764,285.50,410.69,172.1,165.6,0.759,17543,17584.4,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269014,34324.00
07/13/2014 12:30,1,4.905,ACTIVE,217.3,360.95,60.03,1405269004,"033051125000118","019011112586793",41.58,32,0.904,289.48,408.02,202.9,195.1,0.886,22544.9,22593.6,77,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269015,34325.00
07/13/2014 12:30,1,4.912,ACTIVE,217.2,389.77,60.00,1405269004,"033051125000150","019011112586793",41.60,31,0.908,312.87,395.54,203.3,195.4,0.887,21492.199999988,21541.100000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269017,34326.00
07/13/2014 12:30,1,7.552,ACTIVE,217.7,379.72,60.00,1405269004,"040051121000185","019011112586793",24.93,33,0.835,316.83,388.05,187.3,181.0,0.817,21847.2,21892.3,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269018,34327.00
07/13/2014 12:30,1,7.632,ACTIVE,216.8,348.05,60.00,1405269004,"040051121000195","019011112586793",24.98,34,0.842,280.77,439.01,189.7,181.2,0.825,19103.800000001,19149.000000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269019,34328.00
07/13/2014 12:30,2,7.736,ACTIVE,219.16,374.51,60.001,1405269004,"274151322000083","019011112586793",27.51,49.30,0,321.91,406.67,215.3,205.9,0.857,189406.8,189406.8,15685,0,0,0,L,1151911521,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269020,34329.00
07/13/2014 12:30,2,8.191,ALERT,220.29,382.03,59.996,1405269004,"274151322000076","019011112586793",28.29,48.80,0,301.47,403.97,234.5,224.4,0.906,195909.9,195909.9,15663,0,0,0,L,1151911521,1,125.17,126.07,0002,38,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269022,34330.00
07/13/2014 12:30,2,5.094,ACTIVE,219.39,443.64,60.017,1405269004,"274151322000094","019011112586793",39.40,42.80,0,397.05,467.09,203.9,194.9,0.769,131229.1,131229.1,16019,0,0,0,L,1151911521,1,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269023,34331.00
07/13/2014 12:30,2,7.803,ALERT,219.61,380.52,59.996,1405269004,"274151322000052","019011112586793",27.67,50.20,0,294.86,399.46,218.4,208.9,0.835,190029.1,190029.1,15625,0,0,0,L,1151911521,1,124.72,125.85,0002,40,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269025,34332.00
07/13/2014 12:30,2,7.705,ACTIVE,219.61,382.33,59.964,1405269004,"274151322000085","019011112586793",28.47,43.60,0,335.74,401.26,221.9,212.3,0.826,189036.1,189036.1,15582,0,0,0,L,1151911521,1,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269026,34333.00
07/13/2014 12:30,2,7.766,ACTIVE,219.16,369.70,60.001,1405269004,"274151322000087","019011112586793",25.92,71.30,0,335.74,396.75,203.8,194.7,0.773,180787.1,180787.1,15626,0,0,0,L,1151911521,1,124.94,125.62,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269027,34334.00
07/13/2014 12:30,2,7.686,ALERT,219.39,378.12,59.996,1405269004,"274151322000088","019011112586793",27.85,43.60,0,302.07,399.46,216.7,207.2,0.800,183418.6,183418.6,15602,0,0,0,L,1151911521,1,125.40,125.40,0002,34,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269028,34335.00
07/13/2014 12:30,2,8.129,ACTIVE,219.16,387.14,60.001,1405269004,"274151322000095","019011112586793",28.17,48.00,0,335.14,403.07,232.0,222.0,0.853,194020.3,194020.3,15651,0,0,0,L,1151911521,1,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269030,34336.00
07/13/2014 12:30,2,5.312,ALERT,220.52,419.90,59.996,1405269004,"274151322000068","019011112586793",37.99,44.80,0,301.47,505.86,203.3,194.3,0.765,129272.8,129272.8,16068,0,0,0,L,1151911521,1,125.40,126.07,0002,37,0,0,0,0,0,0,1,1239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269031,34337.00
07/13/2014 12:30,2,7.803,ACTIVE,219.61,375.71,59.996,1405269004,"274151322000054","019011112586793",27.81,45.30,0,335.14,401.26,219.6,210.0,0.826,187278.0,187278.0,15731,0,0,0,L,1151911521,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269032,34338.00
07/13/2014 12:45,1,7.547,ACTIVE,218.2,330.27,60.00,1405269904,"040051121000097","019011112586793",25.56,32,0.854,315.72,389.32,191.9,185.0,0.835,19353.2,19398.6,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269907,34339.00
07/13/2014 12:45,1,7.584,ACTIVE,217.4,361.18,60.00,1405269904,"040051121000095","019011112586793",22.96,29,0.774,315.56,382.87,173.2,167.3,0.761,17330.3,17371.4,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269908,34340.00
07/13/2014 12:45,1,4.906,ACTIVE,217.7,362.80,60.00,1405269904,"033051125000132","019011112586793",33.95,33,0.729,317.62,381.15,165.7,158.1,0.726,18461.400000036,18500.300000012,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269909,34341.00
07/13/2014 12:45,1,4.836,ACTIVE,218.2,328.34,60.00,1405269904,"033051125000135","019011112586793",33.84,31,0.726,318.31,382.23,162.8,157.5,0.719,16346.299999952,16385.099999964,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269911,34342.00
07/13/2014 12:45,1,7.372,ACTIVE,217.2,355.51,60.00,1405269904,"040051121000116","019011112586793",25.38,31,0.829,315.11,386.78,186.2,178.9,0.818,19042.000000011,19085.700000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269912,34343.00
07/13/2014 12:45,1,7.656,ACTIVE,218.1,343.52,60.00,1405269904,"040051121000068","019011112586793",23.17,31,0.784,316.69,385.12,176.5,169.5,0.774,17584.4,17626.1,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269913,34344.00
07/13/2014 12:45,1,4.830,ACTIVE,218.0,331.77,60.03,1405269904,"033051125000118","019011112586793",42.22,32,0.905,311.22,395.92,202.9,195.9,0.872,22593.6,22642.4,79,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269914,34345.00
07/13/2014 12:45,1,4.826,ACTIVE,218.2,330.65,60.03,1405269904,"033051125000150","019011112586793",42.27,31,0.907,311.51,396.23,203.0,196.6,0.887,21541.100000024,21590.100000024,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269916,34346.00
07/13/2014 12:45,1,7.644,ACTIVE,218.2,325.38,60.03,1405269904,"040051121000185","019011112586793",25.18,33,0.852,316.06,388.64,191.5,185.0,0.832,21892.3,21937.6,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269917,34347.00
07/13/2014 12:45,1,7.738,ACTIVE,217.3,335.29,60.00,1405269904,"040051121000195","019011112586793",25.18,34,0.858,315.31,388.60,193.8,185.3,0.841,19149.000000001,19194.600000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269918,34348.00
07/13/2014 12:45,2,7.766,ACTIVE,219.16,383.53,59.996,1405269904,"274151322000083","019011112586793",28.07,50.60,0,336.04,400.96,220.4,210.9,0.875,189458.8,189458.8,15686,0,0,0,L,1151911521,1,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269919,34349.00
07/13/2014 12:45,2,8.244,ACTIVE,220.74,370.00,60.001,1405269904,"274151322000076","019011112586793",28.78,49.30,0,335.14,404.87,240.2,229.9,0.910,195966.5,195966.5,15665,0,0,0,L,1151911521,1,125.40,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269920,34350.00
07/13/2014 12:45,2,5.279,ACTIVE,220.06,440.04,60.001,1405269904,"274151322000094","019011112586793",39.12,43.60,0,392.25,469.49,209.7,200.5,0.782,131278.3,131278.3,16020,0,0,0,L,1151911521,1,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269921,34351.00
07/13/2014 12:45,2,7.836,ACTIVE,219.84,370.00,59.996,1405269904,"274151322000052","019011112586793",28.19,51.30,0,333.03,403.37,223.5,213.8,0.844,190081.7,190081.7,15627,0,0,0,L,1151911521,1,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269922,34352.00
07/13/2014 12:45,2,7.914,ACTIVE,219.84,358.28,59.990,1405269904,"274151322000085","019011112586793",28.37,44.30,0,335.44,401.86,227.5,217.7,0.849,189089.7,189089.7,15583,0,0,0,L,1151911521,1,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269923,34353.00
07/13/2014 12:45,2,7.756,ACTIVE,219.84,373.31,59.996,1405269904,"274151322000087","019011112586793",26.54,73.70,0,335.74,402.16,208.3,199.1,0.791,180836.2,180836.2,15627,0,0,0,L,1151911521,1,125.40,125.62,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269924,34354.00
07/13/2014 12:45,2,7.799,ACTIVE,219.84,383.83,59.996,1405269904,"274151322000088","019011112586793",28.07,43.80,0,335.74,400.66,221.6,212.0,0.840,183470.8,183470.8,15604,0,0,0,L,1151911521,1,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269925,34355.00
07/13/2014 12:45,2,8.229,ACTIVE,219.61,388.64,59.996,1405269904,"274151322000095","019011112586793",28.53,49.50,0,334.54,404.87,237.8,227.6,0.875,194076.3,194076.3,15652,0,0,0,L,1151911521,1,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269926,34356.00
07/13/2014 12:45,2,5.273,ACTIVE,221.19,425.91,59.996,1405269904,"274151322000068","019011112586793",39.06,45.50,0,392.25,467.09,209.3,200.1,0.787,129322.1,129322.1,16070,0,0,0,L,1151911521,1,125.62,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269927,34357.00
07/13/2014 12:45,2,7.871,ACTIVE,220.06,380.52,60.006,1405269904,"274151322000054","019011112586793",28.21,45.50,0,335.74,401.86,224.6,214.9,0.840,187331.0,187331.0,15732,0,0,0,L,1151911521,1,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405269928,34358.00
07/13/2014 13:00,1,7.679,ACTIVE,218.3,382.36,60.03,1405270804,"040051121000097","019011112586793",25.45,32,0.865,316.45,391.31,194.5,187.5,0.841,19398.6,19445.2,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270806,34359.00
07/13/2014 13:00,1,7.772,ACTIVE,217.8,358.44,60.03,1405270804,"040051121000095","019011112586793",22.65,29,0.782,316.84,383.93,175.2,169.0,0.765,17371.4,17413.4,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270808,34360.00
07/13/2014 13:00,1,4.957,ACTIVE,218.3,370.73,60.03,1405270804,"033051125000132","019011112586793",34.03,33,0.739,317.77,382.91,167.9,160.5,0.734,18500.300000012,18540.199999988,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270809,34361.00
07/13/2014 13:00,1,4.920,ACTIVE,218.5,340.66,60.03,1405270804,"033051125000135","019011112586793",33.68,31,0.735,318.40,383.09,164.9,159.6,0.725,16385.099999964,16424.499999964,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270811,34362.00
07/13/2014 13:00,1,7.503,ACTIVE,217.4,378.62,60.03,1405270804,"040051121000116","019011112586793",25.20,31,0.838,314.14,386.46,188.1,180.6,0.825,19085.700000011,19130.700000011,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270812,34363.00
07/13/2014 13:00,1,7.803,ACTIVE,218.0,367.78,60.03,1405270804,"040051121000068","019011112586793",22.97,31,0.793,316.88,384.72,178.4,171.0,0.785,17626.1,17668.8,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270813,34364.00
07/13/2014 13:00,1,4.850,ACTIVE,218.0,386.45,60.03,1405270804,"033051125000118","019011112586793",42.26,32,0.908,311.39,396.93,203.9,195.9,0.884,22642.4,22691.1,81,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270815,34365.00
07/13/2014 13:00,1,4.826,ACTIVE,218.2,349.02,60.03,1405270804,"033051125000150","019011112586793",42.32,31,0.904,311.88,396.27,203.2,196.0,0.893,21590.100000024,21638.900000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270816,34366.00
07/13/2014 13:00,1,7.802,ACTIVE,218.4,385.41,60.03,1405270804,"040051121000185","019011112586793",24.98,33,0.863,315.69,390.14,193.9,187.2,0.846,21937.6,21984.1,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270817,34367.00
07/13/2014 13:00,1,7.885,ACTIVE,217.6,325.12,60.03,1405270804,"040051121000195","019011112586793",25.07,34,0.871,314.74,389.88,196.7,187.9,0.852,19194.600000001,19241.300000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270818,34368.00
07/13/2014 13:00,2,7.912,ACTIVE,219.84,367.00,60.022,1405270804,"274151322000083","019011112586793",27.93,50.80,0,335.44,401.86,223.6,213.9,0.884,189512.0,189512.0,15687,0,0,0,L,1151911521,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270819,34369.00
07/13/2014 13:00,2,8.457,ACTIVE,221.19,380.52,60.006,1405270804,"274151322000076","019011112586793",28.39,50.40,0,335.44,404.87,243.2,232.8,0.924,196024.3,196024.3,15666,0,0,0,L,1151911521,1,125.62,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270820,34370.00
07/13/2014 13:00,2,5.342,ACTIVE,220.06,429.22,60.017,1405270804,"274151322000094","019011112586793",39.10,43.40,0,396.75,469.79,211.6,202.3,0.800,131328.6,131328.6,16021,0,0,0,L,1151911521,1,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270821,34371.00
07/13/2014 13:00,2,7.982,ACTIVE,220.52,368.50,59.996,1405270804,"274151322000052","019011112586793",28.01,51.50,0,334.54,401.26,226.4,216.6,0.857,190135.5,190135.5,15628,0,0,0,L,1151911521,1,125.17,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270822,34372.00
07/13/2014 13:00,2,8.035,ACTIVE,220.29,374.81,60.022,1405270804,"274151322000085","019011112586793",28.29,45.00,0,335.14,402.46,230.3,220.3,0.862,189144.4,189144.4,15584,0,0,0,L,1151911521,1,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270823,34373.00
07/13/2014 13:00,2,8.027,ACTIVE,219.84,381.42,60.017,1405270804,"274151322000087","019011112586793",26.08,74.30,0,335.74,398.56,211.9,202.6,0.795,180886.4,180886.4,15628,0,0,0,L,1151911521,1,125.17,126.07,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270824,34374.00
07/13/2014 13:00,2,7.902,ACTIVE,219.84,386.83,60.022,1405270804,"274151322000088","019011112586793",28.01,44.80,0,335.14,401.56,224.2,214.5,0.831,183524.1,183524.1,15605,0,0,0,L,1151911521,1,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270825,34375.00
07/13/2014 13:00,2,8.414,ACTIVE,220.29,376.92,60.017,1405270804,"274151322000095","019011112586793",28.33,50.00,0,334.54,405.47,241.2,230.9,0.893,194133.7,194133.7,15653,0,0,0,L,1151911521,1,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270826,34376.00
07/13/2014 13:00,2,5.428,ACTIVE,221.19,440.34,60.017,1405270804,"274151322000068","019011112586793",38.55,45.80,0,393.75,467.69,212.0,202.7,0.795,129372.3,129372.3,16071,0,0,0,L,1151911521,1,125.62,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270827,34377.00
07/13/2014 13:00,2,7.996,ACTIVE,220.29,367.90,60.012,1405270804,"274151322000054","019011112586793",28.07,46.00,0,334.54,402.16,227.2,217.4,0.844,187385.0,187385.0,15733,0,0,0,L,1151911521,1,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405270828,34378.00
07/13/2014 13:15,1,7.747,ACTIVE,218.2,372.78,60.00,1405271705,"040051121000097","019011112586793",25.31,33,0.866,316.48,390.65,195.1,187.9,0.850,19445.2,19491.7,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271707,34379.00
07/13/2014 13:15,1,7.763,ACTIVE,217.5,339.80,60.00,1405271705,"040051121000095","019011112586793",22.76,30,0.784,315.66,384.04,175.8,170.0,0.770,17413.4,17455.3,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271708,34380.00
07/13/2014 13:15,1,5.017,ACTIVE,217.7,329.21,60.00,1405271705,"033051125000132","019011112586793",33.69,33,0.741,317.96,381.61,168.2,160.5,0.738,18540.199999988,18580.100000024,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271709,34381.00
07/13/2014 13:15,1,4.945,ALERT,218.2,349.68,60.03,1405271705,"033051125000135","019011112586793",33.57,31,0.737,317.97,382.39,165.2,159.9,0.726,16424.499999964,16464.199999964,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405271711,34382.00
07/13/2014 13:15,1,7.489,ACTIVE,216.8,348.86,60.00,1405271705,"040051121000116","019011112586793",25.37,31,0.843,315.62,387.82,189.1,181.8,0.829,19130.700000011,19175.700000011,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271712,34383.00
