ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2014 13:15,1,7.894,ACTIVE,217.5,330.58,60.00,1405271705,"040051121000068","019011112586793",22.79,32,0.793,316.95,385.95,179.0,171.8,0.786,17668.8,17711.3,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271714,34384.00
07/13/2014 13:15,1,4.815,ACTIVE,217.6,324.55,60.00,1405271705,"033051125000118","019011112586793",42.29,32,0.908,310.43,396.40,202.6,196.3,0.883,22691.1,22740,83,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271715,34385.00
07/13/2014 13:15,1,4.833,ACTIVE,218.2,352.65,60.00,1405271705,"033051125000150","019011112586793",42.28,32,0.904,312.94,396.28,203.3,196.2,0.891,21638.900000036,21688,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271716,34386.00
07/13/2014 13:15,1,7.904,ACTIVE,218.2,353.05,60.00,1405271705,"040051121000185","019011112586793",24.77,34,0.867,316.71,389.69,194.8,188.1,0.848,21984.1,22030.7,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271717,34387.00
07/13/2014 13:15,1,7.922,ACTIVE,217.1,371.50,60.00,1405271705,"040051121000195","019011112586793",25.05,35,0.873,315.18,390.21,197.4,188.5,0.856,19241.300000001,19288.100000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271719,34388.00
07/13/2014 13:15,2,7.992,ACTIVE,219.39,371.51,59.990,1405271705,"274151322000083","019011112586793",27.75,51.00,0,335.44,401.86,224.5,214.7,0.893,189565.3,189565.3,15688,0,0,0,L,1151911521,1,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271720,34389.00
07/13/2014 13:15,2,8.531,ACTIVE,220.29,388.94,59.996,1405271705,"274151322000076","019011112586793",28.21,50.60,0,335.74,404.57,243.6,233.2,0.932,196082.3,196082.3,15667,0,0,0,L,1151911521,1,125.17,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271721,34390.00
07/13/2014 13:15,2,5.328,ACTIVE,219.84,441.24,59.985,1405271705,"274151322000094","019011112586793",39.32,44.00,0,385.93,464.98,212.5,203.2,0.822,131379.0,131379.0,16022,0,0,0,L,1151911521,1,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271722,34391.00
07/13/2014 13:15,2,8.105,ACTIVE,220.06,363.39,60.017,1405271705,"274151322000052","019011112586793",27.63,51.50,0,334.54,401.86,226.8,217.0,0.866,190189.5,190189.5,15629,0,0,0,L,1151911521,1,124.49,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271723,34392.00
07/13/2014 13:15,2,8.131,ACTIVE,220.06,377.52,60.017,1405271705,"274151322000085","019011112586793",28.07,45.00,0,335.44,402.77,231.1,221.1,0.862,189199.4,189199.4,15585,0,0,0,L,1151911521,1,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271724,34393.00
07/13/2014 13:15,2,7.986,ACTIVE,219.39,382.93,59.990,1405271705,"274151322000087","019011112586793",26.16,76.50,0,335.44,399.16,211.6,202.3,0.795,180936.8,180936.8,15629,0,0,0,L,1151911521,1,124.94,125.62,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271725,34394.00
07/13/2014 13:15,2,8.104,ACTIVE,219.61,382.03,59.990,1405271705,"274151322000088","019011112586793",27.39,44.80,0,335.44,401.56,224.8,215.1,0.822,183577.6,183577.6,15606,0,0,0,L,1151911521,1,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271726,34395.00
07/13/2014 13:15,2,8.428,ACTIVE,219.39,375.41,59.985,1405271705,"274151322000095","019011112586793",28.39,50.20,0,334.24,405.77,241.9,231.6,0.897,194191.2,194191.2,15654,0,0,0,L,1151911521,1,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271727,34396.00
07/13/2014 13:15,2,5.438,ACTIVE,220.52,424.41,59.990,1405271705,"274151322000068","019011112586793",38.80,46.20,0,391.64,463.78,214.4,205.0,0.804,129422.8,129422.8,16072,0,0,0,L,1151911521,1,125.40,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271728,34397.00
07/13/2014 13:15,2,8.096,ACTIVE,219.84,372.11,59.996,1405271705,"274151322000054","019011112586793",27.83,47.00,0,334.84,403.37,227.9,218.1,0.853,187439.2,187439.2,15734,0,0,0,L,1151911521,1,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405271729,34398.00
07/13/2014 13:30,1,7.749,ACTIVE,217.8,351.79,60.00,1405272605,"040051121000097","019011112586793",25.13,34,0.864,316.35,391.37,193.8,186.6,0.842,19491.7,19538.6,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272608,34399.00
07/13/2014 13:30,1,7.842,ACTIVE,217.0,322.71,60.00,1405272605,"040051121000095","019011112586793",22.32,31,0.780,311.25,384.49,174.2,168.3,0.763,17455.3,17497.8,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272609,34400.00
07/13/2014 13:30,1,5.045,ACTIVE,217.7,325.39,60.00,1405272605,"033051125000132","019011112586793",33.30,34,0.740,317.26,381.99,167.1,160.3,0.730,18580.100000024,18620.199999988,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272610,34401.00
07/13/2014 13:30,1,4.977,ACTIVE,217.6,326.50,60.00,1405272605,"033051125000135","019011112586793",33.11,32,0.732,318.38,382.91,164.0,158.9,0.720,16464.199999964,16504.099999964,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272612,34402.00
07/13/2014 13:30,1,7.520,ACTIVE,216.5,320.90,60.03,1405272605,"040051121000116","019011112586793",25.15,32,0.839,314.84,387.56,188.2,180.5,0.827,19175.700000011,19221.000000011,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272613,34403.00
07/13/2014 13:30,1,7.902,ACTIVE,217.4,363.48,60.00,1405272605,"040051121000068","019011112586793",22.61,32,0.790,315.79,385.24,177.8,170.7,0.785,17711.3,17754.2,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272614,34404.00
07/13/2014 13:30,1,4.836,ACTIVE,217.1,344.99,60.00,1405272605,"033051125000118","019011112586793",42.06,33,0.905,309.97,396.76,202.4,195.3,0.883,22740,22788.8,85,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272616,34405.00
07/13/2014 13:30,1,4.866,ACTIVE,218.0,340.73,60.00,1405272605,"033051125000150","019011112586793",42.00,32,0.905,312.54,397.79,203.3,196.1,0.896,21688,21737,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272617,34406.00
07/13/2014 13:30,1,7.909,ACTIVE,217.6,322.22,60.00,1405272605,"040051121000185","019011112586793",24.66,34,0.866,315.75,390.19,194.1,187.0,0.848,22030.7,22077.7,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272618,34407.00
07/13/2014 13:30,1,7.957,ACTIVE,217.1,379.90,60.00,1405272605,"040051121000195","019011112586793",24.87,36,0.874,314.83,389.91,196.9,187.9,0.855,19288.100000001,19335.300000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272620,34408.00
07/13/2014 13:30,2,8.041,ACTIVE,218.93,370.90,60.017,1405272605,"274151322000083","019011112586793",27.45,52.00,0,335.74,402.16,223.4,213.7,0.879,189619.1,189619.1,15689,0,0,0,L,1151911521,1,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272621,34409.00
07/13/2014 13:30,2,8.441,ACTIVE,219.61,385.93,60.001,1405272605,"274151322000076","019011112586793",28.33,51.50,0,335.14,404.87,242.1,231.7,0.946,196140.7,196140.7,15668,0,0,0,L,1151911521,1,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272622,34410.00
07/13/2014 13:30,2,5.510,ACTIVE,218.71,416.59,59.996,1405272605,"274151322000094","019011112586793",37.99,45.30,0,392.25,467.99,211.7,202.4,0.809,131429.9,131429.9,16023,0,0,0,L,1151911521,1,124.27,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272623,34411.00
07/13/2014 13:30,2,8.064,ACTIVE,219.16,379.92,60.022,1405272605,"274151322000052","019011112586793",27.63,53.00,0,334.54,402.16,225.6,215.8,0.853,190243.8,190243.8,15630,0,0,0,L,1151911521,1,124.04,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272624,34412.00
07/13/2014 13:30,2,8.045,ACTIVE,218.93,361.89,60.022,1405272605,"274151322000085","019011112586793",28.19,46.40,0,334.24,403.37,229.5,219.6,0.857,189254.7,189254.7,15586,0,0,0,L,1151911521,1,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272624,34413.00
07/13/2014 13:30,2,8.023,ACTIVE,218.71,380.52,60.001,1405272605,"274151322000087","019011112586793",25.94,77.30,0,334.54,399.16,210.8,201.5,0.800,180987.5,180987.5,15630,0,0,0,L,1151911521,1,124.49,125.40,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272625,34414.00
07/13/2014 13:30,2,8.043,ACTIVE,218.71,376.62,59.996,1405272605,"274151322000088","019011112586793",27.45,46.40,0,335.14,402.16,223.5,213.8,0.831,183631.5,183631.5,15607,0,0,0,L,1151911521,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272626,34415.00
07/13/2014 13:30,2,8.479,ACTIVE,218.71,377.82,59.969,1405272605,"274151322000095","019011112586793",28.05,51.30,0,334.24,406.97,240.5,230.2,0.888,194249.2,194249.2,15655,0,0,0,L,1151911521,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272627,34416.00
07/13/2014 13:30,2,5.383,ACTIVE,219.84,435.83,60.001,1405272605,"274151322000068","019011112586793",38.88,46.60,0,391.94,465.58,213.5,204.1,0.813,129473.7,129473.7,16073,0,0,0,L,1151911521,1,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272628,34417.00
07/13/2014 13:30,2,8.148,ACTIVE,218.93,381.42,59.996,1405272605,"274151322000054","019011112586793",27.45,47.50,0,334.84,403.37,226.3,216.5,0.849,187493.8,187493.8,15735,0,0,0,L,1151911521,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405272629,34418.00
07/13/2014 13:45,1,7.797,ACTIVE,218.1,381.11,60.03,1405273504,"040051121000097","019011112586793",25.20,33,0.869,315.07,390.48,195.5,188.0,0.848,19538.6,19585.6,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273508,34419.00
07/13/2014 13:45,1,7.770,ACTIVE,217.8,377.36,60.03,1405273504,"040051121000095","019011112586793",22.73,30,0.785,315.79,384.54,175.7,169.7,0.767,17497.8,17540.2,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273510,34420.00
07/13/2014 13:45,1,4.972,ACTIVE,217.8,329.31,60.03,1405273504,"033051125000132","019011112586793",34.02,33,0.742,317.56,383.35,168.3,160.7,0.735,18620.199999988,18660.600000024,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273511,34421.00
07/13/2014 13:45,1,4.933,ACTIVE,217.9,322.84,60.03,1405273504,"033051125000135","019011112586793",33.69,32,0.738,317.54,382.01,165.4,159.8,0.732,16504.099999964,16544.299999964,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273512,34422.00
07/13/2014 13:45,1,7.547,ACTIVE,217.1,326.81,60.03,1405273504,"040051121000116","019011112586793",25.27,31,0.843,314.19,387.15,189.8,182.0,0.830,19221.000000011,19266.500000011,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273513,34423.00
07/13/2014 13:45,1,7.848,ACTIVE,217.9,380.51,60.00,1405273504,"040051121000068","019011112586793",22.88,32,0.794,316.70,385.86,178.7,172.0,0.781,17754.2,17797.4,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273515,34424.00
07/13/2014 13:45,1,4.822,ACTIVE,218.1,387.81,60.03,1405273504,"033051125000118","019011112586793",42.27,33,0.904,309.27,396.51,202.8,195.3,0.875,22788.8,22837.7,87,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273516,34425.00
07/13/2014 13:45,1,4.837,ACTIVE,217.7,381.39,60.00,1405273504,"033051125000150","019011112586793",42.26,32,0.909,311.40,397.03,203.4,196.4,0.889,21737,21785.900000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273517,34426.00
07/13/2014 13:45,1,7.861,ACTIVE,218.4,384.90,60.03,1405273504,"040051121000185","019011112586793",24.95,34,0.870,316.03,390.23,195.2,188.5,0.851,22077.7,22124.7,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273519,34427.00
07/13/2014 13:45,1,7.972,ACTIVE,217.4,366.59,60.00,1405273504,"040051121000195","019011112586793",24.92,35,0.876,314.27,390.71,197.6,188.8,0.859,19335.300000001,19382.500000001,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273520,34428.00
07/13/2014 13:45,2,8.045,ACTIVE,220.06,372.11,60.017,1405273504,"274151322000083","019011112586793",27.61,52.50,0,334.84,403.07,224.8,215.1,0.884,189673.1,189673.1,15690,0,0,0,L,1151911521,1,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273521,34429.00
07/13/2014 13:45,2,8.436,ACTIVE,221.42,365.19,60.038,1405273504,"274151322000076","019011112586793",28.53,50.80,0,335.14,405.47,243.9,233.5,0.932,196199.2,196199.2,15669,0,0,0,L,1151911521,1,125.62,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273522,34430.00
07/13/2014 13:45,2,5.459,ACTIVE,220.97,419.30,60.038,1405273504,"274151322000094","019011112586793",38.57,44.80,0,391.64,469.49,212.7,203.3,0.800,131480.8,131480.8,16024,0,0,0,L,1151911521,1,125.17,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273523,34431.00
07/13/2014 13:45,2,8.008,ACTIVE,220.97,368.80,60.017,1405273504,"274151322000052","019011112586793",27.99,53.00,0,335.14,402.77,226.9,217.1,0.853,190298.3,190298.3,15631,0,0,0,L,1151911521,1,125.17,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273524,34432.00
07/13/2014 13:45,2,8.088,ACTIVE,221.19,360.38,60.028,1405273504,"274151322000085","019011112586793",28.17,45.30,0,334.84,404.57,230.6,220.6,0.849,189310.1,189310.1,15587,0,0,0,L,1151911521,1,126.07,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273525,34433.00
07/13/2014 13:45,2,8.059,ACTIVE,220.52,358.88,60.028,1405273504,"274151322000087","019011112586793",26.02,79.00,0,335.74,399.76,212.2,202.9,0.787,181038.4,181038.4,15631,0,0,0,L,1151911521,1,125.17,126.07,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273525,34434.00
07/13/2014 13:45,2,8.006,ACTIVE,220.52,358.88,60.017,1405273504,"274151322000088","019011112586793",27.73,46.20,0,335.14,402.16,224.7,215.0,0.831,183685.5,183685.5,15608,0,0,0,L,1151911521,1,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273526,34435.00
07/13/2014 13:45,2,8.498,ACTIVE,220.52,370.30,60.022,1405273504,"274151322000095","019011112586793",28.19,50.60,0,334.54,406.97,242.3,231.9,0.884,194307.4,194307.4,15656,0,0,0,L,1151911521,1,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273527,34436.00
07/13/2014 13:45,2,5.457,ACTIVE,221.64,435.23,60.017,1405273504,"274151322000068","019011112586793",38.82,46.60,0,394.65,468.59,212.8,203.5,0.791,129524.7,129524.7,16074,0,0,0,L,1151911521,1,126.07,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273528,34437.00
07/13/2014 13:45,2,8.021,ACTIVE,220.52,360.69,60.017,1405273504,"274151322000054","019011112586793",28.07,47.00,0,335.14,403.97,228.1,218.2,0.844,187548.6,187548.6,15736,0,0,0,L,1151911521,1,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405273529,34438.00
07/13/2014 14:00,1,7.775,ACTIVE,217.5,358.12,60.03,1405274404,"040051121000097","019011112586793",25.38,33,0.873,314.20,390.27,196.4,188.5,0.853,19585.6,19632.9,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274407,34439.00
07/13/2014 14:00,1,7.771,ACTIVE,217.2,362.09,60.07,1405274404,"040051121000095","019011112586793",22.77,30,0.789,316.04,384.21,176.1,169.9,0.775,17540.2,17582.8,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274408,34440.00
07/13/2014 14:00,1,5.012,ALERT,218.0,365.91,60.03,1405274404,"033051125000132","019011112586793",33.83,33,0.747,317.53,382.02,168.7,161.6,0.743,18660.600000024,18700.800000012,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405274410,34441.00
07/13/2014 14:00,1,4.953,ACTIVE,218.2,375.25,60.07,1405274404,"033051125000135","019011112586793",33.65,31,0.738,317.84,382.50,165.9,160.2,0.727,16544.299999964,16584.399999964,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274412,34442.00
07/13/2014 14:00,1,7.475,ACTIVE,216.9,379.64,60.03,1405274404,"040051121000116","019011112586793",25.55,31,0.849,313.43,387.00,190.1,182.2,0.833,19266.500000011,19312.300000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274414,34443.00
07/13/2014 14:00,1,7.869,ACTIVE,218.2,372.58,60.03,1405274404,"040051121000068","019011112586793",22.81,32,0.796,316.37,384.86,178.6,172.4,0.784,17797.4,17840.6,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274417,34444.00
07/13/2014 14:00,1,4.820,ACTIVE,217.8,326.02,60.03,1405274404,"033051125000118","019011112586793",42.33,32,0.912,309.72,396.24,203.0,196.7,0.882,22837.7,22886.5,90,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274419,34445.00
07/13/2014 14:00,1,4.793,ACTIVE,217.7,342.97,60.03,1405274404,"033051125000150","019011112586793",42.43,31,0.912,311.84,397.08,202.3,196.7,0.890,21785.900000036,21835.100000024,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274421,34446.00
07/13/2014 14:00,1,7.861,ACTIVE,217.9,384.89,60.03,1405274404,"040051121000185","019011112586793",24.96,33,0.871,315.29,390.03,195.2,188.5,0.855,22124.7,22172.2,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274422,34447.00
07/13/2014 14:00,1,7.987,ACTIVE,217.3,362.52,60.07,1405274404,"040051121000195","019011112586793",24.85,35,0.878,314.70,390.59,197.5,188.9,0.853,19382.500000001,19430.199999989,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274424,34448.00
07/13/2014 14:00,2,8.059,ACTIVE,219.61,351.97,60.033,1405274404,"274151322000083","019011112586793",27.69,52.50,0,334.84,402.16,225.8,216.0,0.871,189727.1,189727.1,15692,0,0,0,L,1151911521,1,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274426,34449.00
07/13/2014 14:00,2,8.523,ACTIVE,221.19,361.59,60.022,1405274404,"274151322000076","019011112586793",28.37,51.00,0,336.04,406.37,244.8,234.3,0.932,196257.8,196257.8,15671,0,0,0,L,1151911521,1,125.40,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274428,34450.00
07/13/2014 14:00,2,5.422,ACTIVE,220.29,427.41,60.022,1405274404,"274151322000094","019011112586793",38.86,44.80,0,393.45,468.59,212.5,203.2,0.800,131531.8,131531.8,16026,0,0,0,L,1151911521,1,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274429,34451.00
07/13/2014 14:00,2,8.123,ACTIVE,220.52,360.38,60.028,1405274404,"274151322000052","019011112586793",27.67,52.30,0,334.24,401.56,227.5,217.7,0.862,190352.8,190352.8,15633,0,0,0,L,1151911521,1,124.94,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274431,34452.00
07/13/2014 14:00,2,8.082,ACTIVE,220.29,373.31,60.022,1405274404,"274151322000085","019011112586793",28.27,45.80,0,335.14,403.07,231.7,221.7,0.862,189365.6,189365.6,15589,0,0,0,L,1151911521,1,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274432,34453.00
07/13/2014 14:00,2,8.061,ACTIVE,219.84,359.48,60.028,1405274404,"274151322000087","019011112586793",26.16,79.30,0,335.14,398.86,213.6,204.2,0.800,181089.4,181089.4,15633,0,0,0,L,1151911521,1,124.94,125.85,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274434,34454.00
07/13/2014 14:00,2,8.061,ACTIVE,220.06,364.59,60.028,1405274404,"274151322000088","019011112586793",27.61,45.50,0,335.14,401.26,225.2,215.5,0.835,183739.5,183739.5,15610,0,0,0,L,1151911521,1,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274435,34455.00
07/13/2014 14:00,2,8.492,ACTIVE,219.84,360.99,60.033,1405274404,"274151322000095","019011112586793",28.29,51.00,0,333.63,406.07,243.1,232.7,0.897,194365.6,194365.6,15657,0,0,0,L,1151911521,1,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274436,34456.00
07/13/2014 14:00,2,5.402,ACTIVE,220.97,425.61,60.028,1405274404,"274151322000068","019011112586793",39.10,46.20,0,395.85,470.69,214.6,205.2,0.809,129575.8,129575.8,16075,0,0,0,L,1151911521,1,125.40,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274437,34457.00
07/13/2014 14:00,2,8.039,ACTIVE,219.84,380.82,60.033,1405274404,"274151322000054","019011112586793",28.11,46.80,0,334.84,403.07,228.5,218.7,0.853,187603.4,187603.4,15737,0,0,0,L,1151911521,1,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405274438,34458.00
07/13/2014 14:15,1,7.698,ACTIVE,218.1,367.88,60.00,1405275304,"040051121000097","019011112586793",25.27,33,0.861,315.57,389.44,193.5,186.2,0.838,19632.9,19679.4,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275306,34459.00
07/13/2014 14:15,1,7.692,ALERT,217.3,332.70,60.03,1405275304,"040051121000095","019011112586793",22.68,31,0.775,315.87,383.47,173.6,167.2,0.762,17582.8,17624.7,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405275308,34460.00
07/13/2014 14:15,1,4.950,ACTIVE,217.5,374.23,60.00,1405275304,"033051125000132","019011112586793",33.79,33,0.735,317.03,381.66,166.4,159.0,0.731,18700.800000012,18740.600000024,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275309,34461.00
07/13/2014 14:15,1,4.913,ACTIVE,218.2,325.68,60.03,1405275304,"033051125000135","019011112586793",33.44,32,0.730,317.09,382.64,163.5,158.7,0.720,16584.399999964,16623.899999964,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275310,34462.00
07/13/2014 14:15,1,7.519,ALERT,216.9,348.64,60.00,1405275304,"040051121000116","019011112586793",25.06,32,0.835,313.51,387.21,187.5,179.9,0.823,19312.300000011,19357.200000011,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405275312,34463.00
07/13/2014 14:15,1,7.808,ACTIVE,218.0,344.39,60.00,1405275304,"040051121000068","019011112586793",22.75,32,0.784,316.50,383.90,176.7,169.8,0.776,17840.6,17882.8,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275313,34464.00
07/13/2014 14:15,1,4.855,ACTIVE,217.1,344.87,60.00,1405275304,"033051125000118","019011112586793",42.07,33,0.909,308.95,396.07,203.2,195.9,0.884,22886.5,22935.2,92,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275315,34465.00
07/13/2014 14:15,1,4.848,ACTIVE,218.4,375.57,60.03,1405275304,"033051125000150","019011112586793",42.08,32,0.905,311.41,397.13,203.0,196.6,0.889,21835.100000024,21883.699999988,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275316,34466.00
07/13/2014 14:15,1,7.754,ACTIVE,218.0,383.92,60.03,1405275304,"040051121000185","019011112586793",25.00,34,0.859,315.03,389.56,192.9,186.0,0.844,22172.2,22218.4,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275317,34467.00
07/13/2014 14:15,1,7.919,ACTIVE,217.3,331.05,60.03,1405275304,"040051121000195","019011112586793",24.80,35,0.865,314.64,389.29,195.4,186.9,0.846,19430.199999989,19476.600000025,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275318,34468.00
07/13/2014 14:15,2,8.010,ACTIVE,219.39,377.82,60.012,1405275304,"274151322000083","019011112586793",27.53,51.50,0,335.14,401.26,223.3,213.6,0.893,189780.5,189780.5,15693,0,0,0,L,1151911521,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275319,34469.00
07/13/2014 14:15,2,8.404,ACTIVE,220.74,388.94,60.001,1405275304,"274151322000076","019011112586793",28.33,50.80,0,334.84,404.57,241.2,230.9,0.924,196315.6,196315.6,15672,0,0,0,L,1151911521,1,125.40,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275320,34470.00
07/13/2014 14:15,2,5.418,ACTIVE,220.29,435.83,60.001,1405275304,"274151322000094","019011112586793",38.45,45.30,0,393.15,468.59,210.9,201.7,0.800,131582.1,131582.1,16027,0,0,0,L,1151911521,1,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275321,34471.00
07/13/2014 14:15,2,8.066,ACTIVE,220.52,360.08,59.996,1405275304,"274151322000052","019011112586793",27.51,52.30,0,334.54,400.66,224.6,214.8,0.844,190406.6,190406.6,15634,0,0,0,L,1151911521,1,124.72,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275322,34472.00
07/13/2014 14:15,2,8.037,ACTIVE,220.29,362.19,59.980,1405275304,"274151322000085","019011112586793",28.07,45.80,0,335.44,402.46,228.5,218.6,0.849,189420.3,189420.3,15590,0,0,0,L,1151911521,1,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275323,34473.00
07/13/2014 14:15,2,7.896,ACTIVE,220.29,377.52,59.985,1405275304,"274151322000087","019011112586793",26.34,79.30,0,335.44,398.26,210.6,201.4,0.795,181139.8,181139.8,15634,0,0,0,L,1151911521,1,125.40,125.85,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275324,34474.00
07/13/2014 14:15,2,7.959,ACTIVE,220.29,379.62,60.006,1405275304,"274151322000088","019011112586793",27.57,45.30,0,334.84,400.36,222.1,212.5,0.822,183792.7,183792.7,15611,0,0,0,L,1151911521,1,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275325,34475.00
07/13/2014 14:15,2,8.389,ACTIVE,220.06,375.41,60.001,1405275304,"274151322000095","019011112586793",28.33,51.30,0,333.93,405.77,240.6,230.3,0.888,194423.1,194423.1,15659,0,0,0,L,1151911521,1,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275327,34476.00
07/13/2014 14:15,2,5.252,ACTIVE,221.19,445.75,60.001,1405275304,"274151322000068","019011112586793",39.42,46.40,0,394.65,465.89,210.7,201.5,0.782,129626.2,129626.2,16077,0,0,0,L,1151911521,1,125.85,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275329,34477.00
07/13/2014 14:15,2,7.971,ACTIVE,220.74,360.99,59.996,1405275304,"274151322000054","019011112586793",27.93,47.00,0,333.93,402.77,225.4,215.6,0.844,187657.4,187657.4,15739,0,0,0,L,1151911521,1,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405275330,34478.00
07/13/2014 14:30,1,7.591,ACTIVE,218.9,363.83,60.03,1405276204,"040051121000097","019011112586793",25.40,33,0.850,316.25,390.80,191.9,184.7,0.831,19679.4,19725.5,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276206,34479.00
07/13/2014 14:30,1,7.559,ACTIVE,218.7,376.38,60.03,1405276204,"040051121000095","019011112586793",22.88,31,0.765,316.53,384.79,172.1,166.3,0.754,17624.7,17666.2,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276208,34480.00
07/13/2014 14:30,1,4.911,ACTIVE,219.0,362.00,60.00,1405276204,"033051125000132","019011112586793",33.74,34,0.725,318.28,382.35,164.9,157.6,0.722,18740.600000024,18779.900000036,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276209,34481.00
07/13/2014 14:30,1,4.805,ACTIVE,219.2,330.87,60.03,1405276204,"033051125000135","019011112586793",33.90,32,0.721,318.11,382.47,162.1,157.0,0.713,16623.899999964,16662.999999964,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276210,34482.00
07/13/2014 14:30,1,7.368,ACTIVE,217.9,343.01,60.03,1405276204,"040051121000116","019011112586793",25.44,32,0.828,314.76,386.90,186.5,179.1,0.812,19357.200000011,19401.800000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276211,34483.00
07/13/2014 14:30,1,7.730,ACTIVE,218.5,328.46,60.03,1405276204,"040051121000068","019011112586793",22.78,32,0.776,317.18,385.70,175.2,168.4,0.767,17882.8,17924.9,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276213,34484.00
07/13/2014 14:30,1,4.852,ACTIVE,218.1,347.64,60.03,1405276204,"033051125000118","019011112586793",42.07,33,0.906,309.83,398.26,203.1,195.9,0.892,22935.2,22983.8,94,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276214,34485.00
07/13/2014 14:30,1,4.841,ACTIVE,219.1,358.16,60.00,1405276204,"033051125000150","019011112586793",42.07,32,0.906,312.43,396.69,202.6,196.3,0.887,21883.699999988,21932.699999988,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276216,34486.00
07/13/2014 14:30,1,7.661,ACTIVE,218.9,383.92,60.03,1405276204,"040051121000185","019011112586793",25.06,34,0.850,313.68,389.83,191.0,184.7,0.832,22218.4,22264.6,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276217,34487.00
07/13/2014 14:30,1,7.793,ACTIVE,218.0,357.39,60.03,1405276204,"040051121000195","019011112586793",24.96,35,0.853,314.97,389.90,193.6,184.9,0.838,19476.600000025,19522.900000037,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276219,34488.00
07/13/2014 14:30,2,7.904,ACTIVE,219.61,356.78,60.012,1405276204,"274151322000083","019011112586793",27.65,52.50,0,335.44,400.96,221.3,211.7,0.857,189833.5,189833.5,15694,0,0,0,L,1151911521,1,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276219,34489.00
07/13/2014 14:30,2,8.307,ACTIVE,220.97,362.49,60.017,1405276204,"274151322000076","019011112586793",28.35,51.50,0,335.74,407.87,238.4,228.2,0.910,196372.9,196372.9,15673,0,0,0,L,1151911521,1,125.62,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276220,34490.00
07/13/2014 14:30,2,5.279,ACTIVE,220.06,420.80,60.006,1405276204,"274151322000094","019011112586793",38.84,45.30,0,388.04,464.98,207.4,198.3,0.787,131631.9,131631.9,16028,0,0,0,L,1151911521,1,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276221,34491.00
07/13/2014 14:30,2,7.844,ACTIVE,220.29,368.20,60.017,1405276204,"274151322000052","019011112586793",27.99,52.00,0,334.84,400.06,222.4,212.7,0.835,190459.9,190459.9,15635,0,0,0,L,1151911521,1,124.94,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276222,34492.00
07/13/2014 14:30,2,7.914,ACTIVE,220.29,359.18,60.012,1405276204,"274151322000085","019011112586793",28.21,46.00,0,335.44,401.56,225.9,216.2,0.844,189474.5,189474.5,15591,0,0,0,L,1151911521,1,126.30,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276223,34493.00
07/13/2014 14:30,2,7.855,ACTIVE,220.06,373.01,60.012,1405276204,"274151322000087","019011112586793",26.22,81.00,0,335.44,397.35,208.7,199.5,0.782,181189.8,181189.8,15635,0,0,0,L,1151911521,1,125.40,125.62,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276224,34494.00
07/13/2014 14:30,2,7.871,ACTIVE,220.06,356.78,60.017,1405276204,"274151322000088","019011112586793",27.61,45.00,0,334.24,400.06,220.1,210.5,0.813,183845.5,183845.5,15612,0,0,0,L,1151911521,1,126.07,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276225,34495.00
07/13/2014 14:30,2,8.311,ACTIVE,219.84,361.29,60.012,1405276204,"274151322000095","019011112586793",28.31,51.00,0,333.93,404.27,238.3,228.1,0.879,194480.2,194480.2,15660,0,0,0,L,1151911521,1,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276226,34496.00
07/13/2014 14:30,2,5.260,ACTIVE,220.97,421.70,60.012,1405276204,"274151322000068","019011112586793",39.08,46.40,0,393.45,464.08,208.5,199.3,0.782,129676.1,129676.1,16078,0,0,0,L,1151911521,1,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276227,34497.00
07/13/2014 14:30,2,7.867,ACTIVE,220.52,361.59,60.017,1405276204,"274151322000054","019011112586793",28.03,46.80,0,335.44,405.17,222.9,213.2,0.831,187711.0,187711.0,15740,0,0,0,L,1151911521,1,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405276228,34498.00
07/13/2014 14:45,1,7.510,ACTIVE,219.0,335.75,60.00,1405277104,"040051121000097","019011112586793",25.42,33,0.840,317.71,390.21,190.0,183.1,0.822,19725.5,19771.3,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277106,34499.00
07/13/2014 14:45,1,7.465,ACTIVE,218.6,381.46,60.00,1405277104,"040051121000095","019011112586793",22.94,30,0.757,317.84,384.34,170.4,164.3,0.746,17666.2,17707.3,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277107,34500.00
07/13/2014 14:45,1,4.810,ACTIVE,218.9,363.02,60.00,1405277104,"033051125000132","019011112586793",34.01,33,0.716,312.37,382.46,162.8,156.0,0.710,18779.900000036,18819,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277109,34501.00
07/13/2014 14:45,1,4.761,ACTIVE,219.1,326.16,60.00,1405277104,"033051125000135","019011112586793",33.82,31,0.713,318.73,382.63,160.2,155.4,0.701,16662.999999964,16701.899999964,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277110,34502.00
07/13/2014 14:45,1,7.236,ACTIVE,218.0,344.71,60.00,1405277104,"040051121000116","019011112586793",25.62,31,0.819,316.14,387.34,184.5,177.1,0.806,19401.800000011,19446.100000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277111,34503.00
07/13/2014 14:45,1,7.591,ACTIVE,218.4,344.49,60.00,1405277104,"040051121000068","019011112586793",22.90,32,0.765,317.97,385.42,173.0,166.3,0.754,17924.9,17966.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277112,34504.00
07/13/2014 14:45,1,4.887,ACTIVE,218.1,379.78,60.00,1405277104,"033051125000118","019011112586793",41.85,33,0.904,312.75,396.84,203.5,196.1,0.877,22983.8,23032.6,96,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277114,34505.00
07/13/2014 14:45,1,4.872,ACTIVE,218.6,384.60,60.00,1405277104,"033051125000150","019011112586793",41.94,32,0.905,313.12,396.61,203.3,195.7,0.882,21932.699999988,21981.600000024,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277115,34506.00
07/13/2014 14:45,1,7.617,ACTIVE,218.8,379.26,60.00,1405277104,"040051121000185","019011112586793",24.96,33,0.837,317.41,389.73,189.2,182.4,0.822,22264.6,22310.4,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277116,34507.00
07/13/2014 14:45,1,7.647,ALERT,218.2,327.01,60.00,1405277104,"040051121000195","019011112586793",25.16,35,0.843,316.36,389.70,191.5,183.0,0.829,19522.900000037,19568.699999989,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405277118,34508.00
07/13/2014 14:45,2,7.723,ACTIVE,219.84,367.60,59.985,1405277104,"274151322000083","019011112586793",27.99,51.00,0,335.14,399.76,218.9,209.4,0.871,189886.0,189886.0,15695,0,0,0,L,1151911521,1,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277119,34509.00
07/13/2014 14:45,2,8.105,ACTIVE,221.19,363.09,59.985,1405277104,"274151322000076","019011112586793",28.75,50.80,0,337.24,403.97,235.7,225.6,0.906,196429.7,196429.7,15674,0,0,0,L,1151911521,1,125.85,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277120,34510.00
07/13/2014 14:45,2,5.152,ACTIVE,220.29,424.11,59.975,1405277104,"274151322000094","019011112586793",39.28,44.50,0,394.95,467.09,205.3,196.2,0.782,131681.2,131681.2,16029,0,0,0,L,1151911521,1,125.17,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277121,34511.00
07/13/2014 14:45,2,7.740,ACTIVE,220.29,375.71,59.985,1405277104,"274151322000052","019011112586793",28.07,51.50,0,334.84,399.76,219.9,210.3,0.835,190512.7,190512.7,15636,0,0,0,L,1151911521,1,125.17,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277122,34512.00
07/13/2014 14:45,2,7.793,ACTIVE,220.52,367.30,59.980,1405277104,"274151322000085","019011112586793",28.29,44.80,0,336.04,401.26,223.2,213.5,0.826,189528.1,189528.1,15592,0,0,0,L,1151911521,1,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277123,34513.00
07/13/2014 14:45,2,7.648,ACTIVE,220.06,360.38,59.990,1405277104,"274151322000087","019011112586793",26.70,80.00,0,335.44,396.75,206.6,197.5,0.778,181239.4,181239.4,15636,0,0,0,L,1151911521,1,125.40,125.85,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277124,34514.00
07/13/2014 14:45,2,7.662,ACTIVE,220.06,359.48,59.985,1405277104,"274151322000088","019011112586793",28.05,44.50,0,335.74,399.46,217.6,208.1,0.813,183897.8,183897.8,15613,0,0,0,L,1151911521,1,126.07,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277125,34515.00
07/13/2014 14:45,2,8.201,ACTIVE,220.06,366.10,59.985,1405277104,"274151322000095","019011112586793",28.33,50.00,0,333.03,403.97,235.5,225.4,0.866,194536.8,194536.8,15661,0,0,0,L,1151911521,1,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277126,34516.00
07/13/2014 14:45,2,5.238,ACTIVE,221.19,421.10,59.996,1405277104,"274151322000068","019011112586793",38.51,46.40,0,389.24,465.28,204.4,195.4,0.773,129725.5,129725.5,16079,0,0,0,L,1151911521,1,126.07,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277127,34517.00
07/13/2014 14:45,2,7.721,ACTIVE,220.52,363.39,59.980,1405277104,"274151322000054","019011112586793",28.27,46.40,0,334.84,400.66,220.8,211.2,0.831,187764.0,187764.0,15741,0,0,0,L,1151911521,1,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405277128,34518.00
07/13/2014 15:00,1,7.340,ACTIVE,219.6,384.02,60.03,1405278004,"040051121000097","019011112586793",25.53,33,0.825,316.99,389.73,186.5,179.9,0.808,19771.3,19816.3,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278007,34519.00
07/13/2014 15:00,1,7.293,ACTIVE,218.4,345.40,60.03,1405278004,"040051121000095","019011112586793",23.07,30,0.744,317.58,383.22,167.4,161.4,0.729,17707.3,17747.9,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278008,34520.00
07/13/2014 15:00,1,4.712,ACTIVE,218.6,363.90,60.00,1405278004,"033051125000132","019011112586793",34.09,33,0.701,318.66,381.04,159.8,152.6,0.698,18819,18857.300000012,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278009,34521.00
07/13/2014 15:00,1,4.667,ACTIVE,219.5,330.39,60.03,1405278004,"033051125000135","019011112586793",33.84,31,0.698,319.61,381.89,157.1,152.5,0.692,16701.899999964,16740.099999964,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278011,34522.00
07/13/2014 15:00,1,7.176,ACTIVE,218.4,362.26,60.03,1405278004,"040051121000116","019011112586793",25.39,31,0.803,316.30,387.61,181.3,174.1,0.792,19446.100000011,19489.800000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278012,34523.00
07/13/2014 15:00,1,7.466,ACTIVE,219.1,329.24,60.03,1405278004,"040051121000068","019011112586793",22.82,32,0.748,317.84,384.49,169.6,162.9,0.742,17966.5,18007.4,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278013,34524.00
07/13/2014 15:00,1,4.928,ACTIVE,218.9,345.14,60.03,1405278004,"033051125000118","019011112586793",41.40,33,0.901,312.14,396.23,203.0,195.5,0.881,23032.6,23081.4,98,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278014,34525.00
07/13/2014 15:00,1,4.929,ACTIVE,218.7,325.93,60.00,1405278004,"033051125000150","019011112586793",41.39,32,0.901,313.42,397.22,203.0,195.8,0.887,21981.600000024,22030.600000024,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278016,34526.00
07/13/2014 15:00,1,7.387,ACTIVE,219.0,322.67,60.03,1405278004,"040051121000185","019011112586793",25.22,33,0.822,317.74,390.35,185.4,178.9,0.810,22310.4,22355.4,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278017,34527.00
07/13/2014 15:00,1,7.488,ACTIVE,218.6,333.60,60.03,1405278004,"040051121000195","019011112586793",25.17,35,0.828,316.58,388.91,187.5,179.6,0.814,19568.699999989,19613.900000037,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278018,34528.00
07/13/2014 15:00,2,7.566,ACTIVE,219.84,367.60,60.006,1405278004,"274151322000083","019011112586793",28.09,50.80,0,335.74,399.46,215.4,205.9,0.844,189937.8,189937.8,15696,0,0,0,L,1151911521,1,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278019,34529.00
07/13/2014 15:00,2,8.084,ACTIVE,221.42,373.01,60.012,1405278004,"274151322000076","019011112586793",28.31,50.20,0,336.34,409.08,231.7,221.7,0.884,196485.5,196485.5,15675,0,0,0,L,1151911521,1,126.30,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278020,34530.00
