ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2014 15:00,2,5.123,ACTIVE,220.74,422.00,60.006,1405278004,"274151322000094","019011112586793",39.00,44.30,0,389.24,465.89,202.8,193.8,0.769,131729.7,131729.7,16030,0,0,0,L,1151911521,1,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278021,34531.00
07/13/2014 15:00,2,7.635,ACTIVE,220.29,363.09,60.006,1405278004,"274151322000052","019011112586793",27.93,51.30,0,334.84,399.16,216.0,206.5,0.818,190564.7,190564.7,15637,0,0,0,L,1151911521,1,125.40,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278022,34532.00
07/13/2014 15:00,2,7.588,ACTIVE,220.29,379.32,60.006,1405278004,"274151322000085","019011112586793",28.53,45.00,0,335.74,405.47,219.1,209.6,0.813,189580.9,189580.9,15593,0,0,0,L,1151911521,1,126.30,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278023,34533.00
07/13/2014 15:00,2,7.590,ACTIVE,220.06,357.38,60.012,1405278004,"274151322000087","019011112586793",26.50,79.70,0,335.44,399.76,203.7,194.6,0.782,181288.2,181288.2,15637,0,0,0,L,1151911521,1,125.85,125.85,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278024,34534.00
07/13/2014 15:00,2,7.525,ACTIVE,220.52,380.82,60.012,1405278004,"274151322000088","019011112586793",28.01,44.50,0,335.74,401.56,213.4,204.1,0.791,183949.2,183949.2,15614,0,0,0,L,1151911521,1,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278025,34535.00
07/13/2014 15:00,2,7.945,ACTIVE,220.52,367.60,60.012,1405278004,"274151322000095","019011112586793",28.73,50.20,0,333.93,403.07,231.0,221.1,0.849,194592.4,194592.4,15662,0,0,0,L,1151911521,1,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278026,34536.00
07/13/2014 15:00,2,5.162,ACTIVE,221.64,427.41,60.006,1405278004,"274151322000068","019011112586793",38.70,46.20,0,395.85,465.89,203.0,194.0,0.760,129774.1,129774.1,16080,0,0,0,L,1151911521,1,126.30,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278027,34537.00
07/13/2014 15:00,2,7.545,ACTIVE,220.29,382.93,59.990,1405278004,"274151322000054","019011112586793",28.31,46.00,0,335.44,399.76,216.6,207.1,0.809,187816.1,187816.1,15742,0,0,0,L,1151911521,1,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278028,34538.00
07/13/2014 15:15,1,7.196,ACTIVE,219.5,377.22,60.03,1405278904,"040051121000097","019011112586793",25.30,33,0.800,303.01,392.98,181.2,174.4,0.786,19816.3,19860.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278907,34539.00
07/13/2014 15:15,1,7.170,ACTIVE,219.5,337.00,60.03,1405278904,"040051121000095","019011112586793",22.78,31,0.717,304.00,389.02,162.5,156.5,0.708,17747.9,17787.2,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278908,34540.00
07/13/2014 15:15,1,4.586,ACTIVE,219.8,329.04,60.03,1405278904,"033051125000132","019011112586793",33.99,33,0.680,306.00,382.49,155.1,148.5,0.676,18857.300000012,18894.800000012,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278909,34541.00
07/13/2014 15:15,1,4.528,ACTIVE,219.9,336.64,60.03,1405278904,"033051125000135","019011112586793",33.87,32,0.676,289.47,394.41,152.6,148.0,0.667,16740.099999964,16777.599999964,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278910,34542.00
07/13/2014 15:15,1,6.998,ACTIVE,219.2,324.88,60.00,1405278904,"040051121000116","019011112586793",25.32,31,0.779,303.01,389.55,176.3,169.5,0.766,19489.800000011,19532.500000011,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278912,34543.00
07/13/2014 15:15,1,7.218,ACTIVE,219.1,335.59,60.03,1405278904,"040051121000068","019011112586793",22.96,32,0.728,305.81,385.47,164.9,158.4,0.721,18007.4,18047.4,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278913,34544.00
07/13/2014 15:15,1,5.095,ACTIVE,218.7,372.72,60.03,1405278904,"033051125000118","019011112586793",40.07,33,0.900,300.85,399.15,203.1,195.8,0.872,23081.4,23130.2,100,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278914,34545.00
07/13/2014 15:15,1,5.114,ACTIVE,219.5,344.61,60.03,1405278904,"033051125000150","019011112586793",39.88,32,0.900,295.36,404.28,202.9,195.9,0.882,22030.600000024,22079.600000024,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278915,34546.00
07/13/2014 15:15,1,7.232,ACTIVE,219.8,336.17,60.03,1405278904,"040051121000185","019011112586793",25.04,33,0.796,304.53,390.87,180.2,173.7,0.784,22355.4,22399.3,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278917,34547.00
07/13/2014 15:15,1,7.335,ALERT,219.2,332.43,60.03,1405278904,"040051121000195","019011112586793",24.97,35,0.802,298.62,407.63,182.3,174.6,0.791,19613.900000037,19657.900000037,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405278918,34548.00
07/13/2014 15:15,2,7.449,ACTIVE,219.84,367.90,60.001,1405278904,"274151322000083","019011112586793",27.75,50.40,0,325.22,400.96,209.1,199.9,0.831,189988.4,189988.4,15697,0,0,0,L,1151911521,1,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278919,34549.00
07/13/2014 15:15,2,7.820,ACTIVE,220.97,358.88,60.006,1405278904,"274151322000076","019011112586793",28.43,49.80,0,324.32,415.69,225.1,215.3,0.857,196540.0,196540.0,15676,0,0,0,L,1151911521,1,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278920,34550.00
07/13/2014 15:15,2,4.963,ACTIVE,220.29,423.20,60.012,1405278904,"274151322000094","019011112586793",38.86,44.00,0,392.85,464.08,195.6,186.8,0.751,131777.0,131777.0,16031,0,0,0,L,1151911521,1,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278921,34551.00
07/13/2014 15:15,2,7.457,ALERT,220.29,357.38,60.012,1405278904,"274151322000052","019011112586793",27.77,51.00,0,305.68,403.37,209.6,200.4,0.791,190615.3,190615.3,15638,0,0,0,L,1151911521,1,125.40,125.85,0002,41,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278923,34552.00
07/13/2014 15:15,2,7.471,ACTIVE,220.29,364.29,59.985,1405278904,"274151322000085","019011112586793",28.17,44.50,0,322.81,404.27,212.8,203.4,0.800,189632.4,189632.4,15594,0,0,0,L,1151911521,1,126.53,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278924,34553.00
07/13/2014 15:15,2,7.395,ACTIVE,220.06,359.78,60.012,1405278904,"274151322000087","019011112586793",26.44,78.50,0,324.02,401.26,197.8,189.0,0.747,181336.1,181336.1,15638,0,0,0,L,1151911521,1,126.07,125.62,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278925,34554.00
07/13/2014 15:15,2,7.396,ACTIVE,220.06,362.79,60.012,1405278904,"274151322000088","019011112586793",27.65,44.80,0,323.72,402.46,207.2,198.1,0.760,183999.3,183999.3,15615,0,0,0,L,1151911521,1,126.30,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278926,34555.00
07/13/2014 15:15,2,7.826,ACTIVE,219.61,368.20,60.006,1405278904,"274151322000095","019011112586793",28.35,49.30,0,323.72,407.57,224.6,214.8,0.831,194646.8,194646.8,15663,0,0,0,L,1151911521,1,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278927,34556.00
07/13/2014 15:15,2,4.961,ACTIVE,220.97,431.92,60.012,1405278904,"274151322000068","019011112586793",38.92,46.00,0,393.75,463.48,196.3,187.6,0.742,129821.5,129821.5,16081,0,0,0,L,1151911521,1,126.53,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278928,34557.00
07/13/2014 15:15,2,7.463,ACTIVE,220.29,357.08,59.996,1405278904,"274151322000054","019011112586793",27.83,46.40,0,320.41,404.57,210.3,201.1,0.787,187868.3,187868.3,15743,0,0,0,L,1151911521,1,126.30,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405278929,34558.00
07/13/2014 15:30,1,6.967,ACTIVE,218.9,380.21,60.00,1405279805,"040051121000097","019011112586793",25.67,33,0.786,318.75,387.65,178.0,171.2,0.778,19860.5,19903.6,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279807,34559.00
07/13/2014 15:30,1,6.946,ACTIVE,218.6,358.18,60.00,1405279805,"040051121000095","019011112586793",23.08,30,0.705,319.09,382.09,159.5,154.1,0.694,17787.2,17826.1,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279808,34560.00
07/13/2014 15:30,1,4.507,ACTIVE,219.3,326.87,60.00,1405279805,"033051125000132","019011112586793",34.00,33,0.669,320.67,380.07,152.5,145.9,0.670,18894.800000012,18931.400000036,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279810,34561.00
07/13/2014 15:30,1,4.394,ACTIVE,219.4,325.63,60.00,1405279805,"033051125000135","019011112586793",34.26,31,0.667,320.21,380.39,149.8,145.1,0.658,16777.599999964,16813.999999964,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279811,34562.00
07/13/2014 15:30,1,6.787,ACTIVE,218.1,329.23,60.00,1405279805,"040051121000116","019011112586793",25.70,31,0.768,317.79,385.18,173.6,166.7,0.756,19532.500000011,19574.400000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279813,34563.00
07/13/2014 15:30,1,7.051,ACTIVE,219.4,361.48,60.00,1405279805,"040051121000068","019011112586793",23.12,32,0.715,319.46,384.70,162.2,156.1,0.714,18047.4,18086.7,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279814,34564.00
07/13/2014 15:30,1,5.134,ACTIVE,219.1,389.14,60.00,1405279805,"033051125000118","019011112586793",39.19,33,0.890,314.88,394.35,200.2,193.5,0.864,23130.2,23178.7,102,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279815,34565.00
07/13/2014 15:30,1,5.068,ACTIVE,218.6,351.29,60.00,1405279805,"033051125000150","019011112586793",39.52,32,0.885,315.39,393.83,199.3,192.0,0.869,22079.600000024,22128.100000024,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279816,34566.00
07/13/2014 15:30,1,7.065,ALERT,219.2,381.56,60.00,1405279805,"040051121000185","019011112586793",25.14,33,0.782,316.73,387.41,176.7,170.8,0.769,22399.3,22442.3,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405279818,34567.00
07/13/2014 15:30,1,7.103,ACTIVE,218.4,330.83,60.00,1405279805,"040051121000195","019011112586793",25.32,34,0.790,317.81,387.59,178.9,171.3,0.778,19657.900000037,19701.100000025,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279819,34568.00
07/13/2014 15:30,2,7.260,ACTIVE,219.61,376.62,59.985,1405279805,"274151322000083","019011112586793",28.05,50.60,0,335.44,396.75,206.1,197.0,0.818,190038.1,190038.1,15698,0,0,0,L,1151911521,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279820,34569.00
07/13/2014 15:30,2,7.641,ACTIVE,220.52,367.30,59.985,1405279805,"274151322000076","019011112586793",28.57,49.80,0,342.65,403.67,220.9,211.3,0.853,196593.3,196593.3,15677,0,0,0,L,1151911521,1,125.40,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279821,34570.00
07/13/2014 15:30,2,4.789,ACTIVE,219.84,441.84,59.980,1405279805,"274151322000094","019011112586793",39.58,43.40,0,393.75,463.78,190.9,182.4,0.729,131823.2,131823.2,16032,0,0,0,L,1151911521,1,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279822,34571.00
07/13/2014 15:30,2,7.229,ACTIVE,219.84,357.38,59.980,1405279805,"274151322000052","019011112586793",28.13,50.20,0,336.34,397.66,206.0,196.9,0.782,190664.9,190664.9,15640,0,0,0,L,1151911521,1,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279823,34572.00
07/13/2014 15:30,2,7.268,ACTIVE,220.06,358.28,59.990,1405279805,"274151322000085","019011112586793",28.39,44.80,0,336.94,399.16,208.9,199.7,0.782,189682.8,189682.8,15595,0,0,0,L,1151911521,1,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279824,34573.00
07/13/2014 15:30,2,7.166,ACTIVE,219.61,374.21,59.990,1405279805,"274151322000087","019011112586793",26.86,78.50,0,336.04,394.95,194.8,186.1,0.734,181382.9,181382.9,15639,0,0,0,L,1151911521,1,125.17,125.62,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279825,34574.00
07/13/2014 15:30,2,7.180,ACTIVE,219.39,365.19,59.980,1405279805,"274151322000088","019011112586793",27.95,43.60,0,335.74,397.35,203.1,194.1,0.756,184048.4,184048.4,15616,0,0,0,L,1151911521,1,126.07,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279826,34575.00
07/13/2014 15:30,2,7.670,ACTIVE,219.61,378.42,59.985,1405279805,"274151322000095","019011112586793",28.51,49.30,0,335.14,400.66,221.3,211.7,0.809,194700.1,194700.1,15664,0,0,0,L,1151911521,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279827,34576.00
07/13/2014 15:30,2,4.689,ACTIVE,220.97,430.12,59.980,1405279805,"274151322000068","019011112586793",40.04,46.00,0,391.34,467.39,189.6,181.0,0.712,129867.8,129867.8,16082,0,0,0,L,1151911521,1,125.85,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279828,34577.00
07/13/2014 15:30,2,7.188,ACTIVE,220.06,353.77,59.990,1405279805,"274151322000054","019011112586793",28.33,46.00,0,335.14,398.26,206.2,197.1,0.742,187916.8,187916.8,15744,0,0,0,L,1151911521,1,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405279829,34578.00
07/13/2014 15:45,1,6.741,ACTIVE,217.2,340.61,60.03,1405280704,"040051121000097","019011112586793",25.61,32,0.765,316.78,386.67,171.8,165.3,0.754,19903.6,19945.6,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280707,34579.00
07/13/2014 15:45,1,6.707,ACTIVE,217.7,340.99,60.03,1405280704,"040051121000095","019011112586793",23.10,30,0.687,317.19,380.50,154.2,148.7,0.681,17826.1,17863.6,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280708,34580.00
07/13/2014 15:45,1,4.317,ACTIVE,217.8,332.10,60.03,1405280704,"033051125000132","019011112586793",34.21,32,0.651,317.18,380.36,146.9,140.8,0.654,18931.400000036,18967.100000024,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280710,34581.00
07/13/2014 15:45,1,4.263,ACTIVE,218.0,358.29,60.03,1405280704,"033051125000135","019011112586793",34.12,31,0.646,318.01,380.86,144.7,139.9,0.642,16813.999999964,16849.599999964,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280711,34582.00
07/13/2014 15:45,1,6.630,ACTIVE,217.0,378.16,60.03,1405280704,"040051121000116","019011112586793",25.44,30,0.747,315.09,384.77,167.8,161.1,0.743,19574.400000011,19615.300000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280713,34583.00
07/13/2014 15:45,1,6.726,ACTIVE,217.1,374.12,60.03,1405280704,"040051121000068","019011112586793",23.39,32,0.695,317.63,382.37,156.6,149.7,0.695,18086.7,18124.8,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280714,34584.00
07/13/2014 15:45,1,4.921,ACTIVE,217.1,346.79,60.03,1405280704,"033051125000118","019011112586793",39.37,32,0.860,313.62,391.96,192.8,184.9,0.847,23178.7,23225.8,104,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280715,34585.00
07/13/2014 15:45,1,4.902,ACTIVE,217.5,340.16,60.03,1405280704,"033051125000150","019011112586793",39.37,32,0.860,314.19,393.65,192.0,185.8,0.841,22128.100000024,22175.199999988,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280717,34586.00
07/13/2014 15:45,1,6.777,ACTIVE,217.9,374.68,60.03,1405280704,"040051121000185","019011112586793",25.31,32,0.761,316.29,385.90,170.6,164.4,0.747,22442.3,22484.1,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280718,34587.00
07/13/2014 15:45,1,6.866,ACTIVE,217.0,361.12,60.03,1405280704,"040051121000195","019011112586793",25.29,34,0.767,316.06,385.68,172.8,165.3,0.756,19701.100000025,19742.900000037,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280719,34588.00
07/13/2014 15:45,2,6.982,ACTIVE,218.71,368.80,60.017,1405280704,"274151322000083","019011112586793",28.19,48.80,0,335.74,395.85,199.5,190.6,0.791,190086.4,190086.4,15699,0,0,0,L,1151911521,1,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280720,34589.00
07/13/2014 15:45,2,7.387,ACTIVE,219.61,383.83,60.022,1405280704,"274151322000076","019011112586793",28.49,48.30,0,337.54,399.76,213.0,203.7,0.818,196645.1,196645.1,15678,0,0,0,L,1151911521,1,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280721,34590.00
07/13/2014 15:45,2,4.680,ACTIVE,219.16,428.01,60.017,1405280704,"274151322000094","019011112586793",38.92,43.20,0,394.35,462.58,184.9,176.6,0.703,131868.1,131868.1,16033,0,0,0,L,1151911521,1,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280722,34591.00
07/13/2014 15:45,2,6.986,ACTIVE,219.16,368.50,60.017,1405280704,"274151322000052","019011112586793",28.11,50.20,0,335.44,396.15,198.7,189.9,0.756,190713.2,190713.2,15641,0,0,0,L,1151911521,1,124.49,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280723,34592.00
07/13/2014 15:45,2,6.932,ACTIVE,219.39,383.23,60.001,1405280704,"274151322000085","019011112586793",28.71,43.80,0,335.74,401.56,201.5,192.6,0.756,189731.7,189731.7,15596,0,0,0,L,1151911521,1,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280724,34593.00
07/13/2014 15:45,2,6.982,ACTIVE,219.16,361.29,60.022,1405280704,"274151322000087","019011112586793",26.68,77.30,0,330.03,403.37,188.7,180.2,0.712,181428.6,181428.6,15640,0,0,0,L,1151911521,1,124.72,125.40,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280725,34594.00
07/13/2014 15:45,2,6.904,ACTIVE,218.93,379.62,60.017,1405280704,"274151322000088","019011112586793",28.11,43.40,0,335.14,408.78,196.4,187.7,0.729,184095.9,184095.9,15617,0,0,0,L,1151911521,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280726,34595.00
07/13/2014 15:45,2,7.314,ACTIVE,218.93,371.51,60.017,1405280704,"274151322000095","019011112586793",28.86,48.30,0,335.44,399.46,213.6,204.2,0.795,194752.0,194752.0,15665,0,0,0,L,1151911521,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280727,34596.00
07/13/2014 15:45,2,4.734,ACTIVE,219.84,438.23,60.022,1405280704,"274151322000068","019011112586793",38.86,45.00,0,394.95,464.98,185.2,176.8,0.703,129912.8,129912.8,16083,0,0,0,L,1151911521,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280728,34597.00
07/13/2014 15:45,2,6.971,ACTIVE,219.16,364.29,60.022,1405280704,"274151322000054","019011112586793",28.23,45.30,0,335.74,396.75,199.3,190.4,0.751,187965.1,187965.1,15745,0,0,0,L,1151911521,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405280729,34598.00
07/13/2014 16:00,1,6.458,ACTIVE,218.4,364.41,60.00,1405281604,"040051121000097","019011112586793",25.76,32,0.734,316.97,383.18,165.5,159.4,0.725,19945.6,19986.1,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281606,34599.00
07/13/2014 16:00,1,6.443,ACTIVE,217.3,370.18,60.00,1405281604,"040051121000095","019011112586793",23.18,30,0.660,317.13,377.14,148.6,142.5,0.657,17863.6,17900.1,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281607,34600.00
07/13/2014 16:00,1,4.117,ACTIVE,218.1,358.49,60.03,1405281604,"033051125000132","019011112586793",34.49,32,0.623,316.23,375.77,141.3,135.2,0.627,18967.100000024,19001.5,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281609,34601.00
07/13/2014 16:00,1,4.081,ACTIVE,218.3,327.23,60.00,1405281604,"033051125000135","019011112586793",34.35,30,0.621,318.76,376.68,139.5,134.9,0.621,16849.599999964,16883.899999964,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281610,34602.00
07/13/2014 16:00,1,6.341,ACTIVE,217.2,340.26,60.00,1405281604,"040051121000116","019011112586793",25.64,30,0.719,315.95,381.34,161.8,155.3,0.714,19615.300000011,19654.600000011,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281611,34603.00
07/13/2014 16:00,1,6.512,ACTIVE,218.2,332.86,60.00,1405281604,"040051121000068","019011112586793",23.22,31,0.667,317.74,378.10,150.4,144.9,0.661,18124.8,18161.7,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281612,34604.00
07/13/2014 16:00,1,4.722,ACTIVE,217.0,356.13,60.03,1405281604,"033051125000118","019011112586793",39.42,32,0.826,313.41,388.94,185.2,178.0,0.812,23225.8,23271.2,106,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281614,34605.00
07/13/2014 16:00,1,4.730,ACTIVE,217.8,371.17,60.03,1405281604,"033051125000150","019011112586793",39.28,32,0.827,314.39,389.07,184.9,179.0,0.808,22175.199999988,22220.600000024,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281615,34606.00
07/13/2014 16:00,1,6.518,ACTIVE,217.8,328.85,60.00,1405281604,"040051121000185","019011112586793",25.35,32,0.732,317.23,382.36,164.4,158.5,0.727,22484.1,22524.5,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281616,34607.00
07/13/2014 16:00,1,6.542,ACTIVE,217.1,376.58,60.03,1405281604,"040051121000195","019011112586793",25.50,33,0.735,315.61,382.63,166.0,158.9,0.732,19742.900000037,19783.500000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281618,34608.00
07/13/2014 16:00,2,6.723,ACTIVE,219.84,357.38,60.001,1405281604,"274151322000083","019011112586793",28.15,48.50,0,336.34,395.55,191.7,183.1,0.742,190133.1,190133.1,15700,0,0,0,L,1151911521,1,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281618,34609.00
07/13/2014 16:00,2,7.105,ACTIVE,220.29,367.30,59.996,1405281604,"274151322000076","019011112586793",28.49,47.80,0,336.94,398.26,204.8,195.8,0.782,196695.1,196695.1,15679,0,0,0,L,1151911521,1,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281620,34610.00
07/13/2014 16:00,2,4.486,ACTIVE,220.06,429.82,60.001,1405281604,"274151322000094","019011112586793",39.02,42.80,0,394.65,463.18,177.2,169.1,0.676,131911.4,131911.4,16034,0,0,0,L,1151911521,1,124.94,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281621,34611.00
07/13/2014 16:00,2,6.695,ACTIVE,220.52,356.78,60.022,1405281604,"274151322000052","019011112586793",28.19,48.30,0,335.44,394.95,191.2,182.6,0.725,190759.9,190759.9,15642,0,0,0,L,1151911521,1,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281622,34612.00
07/13/2014 16:00,2,6.709,ACTIVE,220.06,356.18,60.006,1405281604,"274151322000085","019011112586793",28.51,43.00,0,336.64,395.85,193.3,184.7,0.720,189779.0,189779.0,15597,0,0,0,L,1151911521,1,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281623,34613.00
07/13/2014 16:00,2,6.643,ACTIVE,220.06,366.70,60.001,1405281604,"274151322000087","019011112586793",27.06,75.30,0,335.14,393.15,181.8,173.5,0.681,181472.9,181472.9,15641,0,0,0,L,1151911521,1,124.94,125.85,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281624,34614.00
07/13/2014 16:00,2,6.600,ACTIVE,219.84,367.30,59.985,1405281604,"274151322000088","019011112586793",28.25,42.50,0,336.34,394.35,188.8,180.3,0.698,184142.0,184142.0,15618,0,0,0,L,1151911521,1,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281625,34615.00
07/13/2014 16:00,2,7.078,ACTIVE,220.06,362.49,60.001,1405281604,"274151322000095","019011112586793",28.61,47.00,0,335.44,399.16,204.9,195.9,0.751,194802.1,194802.1,15666,0,0,0,L,1151911521,1,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281625,34616.00
07/13/2014 16:00,2,4.479,ACTIVE,220.74,423.81,60.001,1405281604,"274151322000068","019011112586793",39.48,44.00,0,395.55,464.98,177.9,169.8,0.658,129956.1,129956.1,16084,0,0,0,L,1151911521,1,125.62,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281626,34617.00
07/13/2014 16:00,2,6.709,ACTIVE,220.52,360.38,60.012,1405281604,"274151322000054","019011112586793",28.19,44.00,0,335.74,395.55,191.6,183.0,0.716,188011.8,188011.8,15746,0,0,0,L,1151911521,1,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405281627,34618.00
07/13/2014 16:15,1,6.138,ACTIVE,217.3,327.02,60.03,1405282504,"040051121000097","019011112586793",25.83,32,0.702,316.38,382.31,157.8,151.6,0.701,19986.1,20025.1,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282506,34619.00
07/13/2014 16:15,1,6.096,ACTIVE,216.7,327.75,60.00,1405282504,"040051121000095","019011112586793",23.33,30,0.633,316.38,377.15,141.5,136.1,0.631,17900.1,17935,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282508,34620.00
07/13/2014 16:15,1,3.934,ACTIVE,217.2,367.00,60.03,1405282504,"033051125000132","019011112586793",34.31,32,0.593,318.94,373.43,134.3,128.3,0.603,19001.5,19034.400000036,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282509,34621.00
07/13/2014 16:15,1,3.905,ACTIVE,217.3,362.30,60.03,1405282504,"033051125000135","019011112586793",34.11,30,0.592,318.59,375.80,132.5,128.0,0.590,16883.899999964,16916.699999964,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282510,34622.00
07/13/2014 16:15,1,6.052,ACTIVE,216.1,372.27,60.03,1405282504,"040051121000116","019011112586793",25.56,30,0.685,315.01,379.75,153.9,147.2,0.686,19654.600000011,19692.500000011,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282511,34623.00
07/13/2014 16:15,1,6.176,ALERT,216.9,369.88,60.00,1405282504,"040051121000068","019011112586793",23.28,31,0.636,317.57,376.13,143.1,137.0,0.640,18161.7,18196.9,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405282513,34624.00
07/13/2014 16:15,1,4.496,ACTIVE,216.7,327.63,60.03,1405282504,"033051125000118","019011112586793",39.37,32,0.787,313.86,386.98,176.1,169.7,0.778,23271.2,23314.9,108,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282514,34625.00
07/13/2014 16:15,1,4.469,ACTIVE,217.1,324.22,60.03,1405282504,"033051125000150","019011112586793",39.55,32,0.790,314.92,387.27,175.8,170.1,0.781,22220.600000024,22264.300000012,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282516,34626.00
07/13/2014 16:15,1,6.169,ALERT,217.2,341.12,60.03,1405282504,"040051121000185","019011112586793",25.46,32,0.698,317.34,381.57,156.3,151.1,0.693,22524.5,22563.2,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405282517,34627.00
07/13/2014 16:15,1,6.253,ACTIVE,216.8,371.92,60.03,1405282504,"040051121000195","019011112586793",25.35,33,0.701,316.23,380.96,157.8,151.0,0.698,19783.500000001,19822.199999989,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282518,34628.00
07/13/2014 16:15,2,6.443,ACTIVE,218.71,375.41,60.001,1405282504,"274151322000083","019011112586793",28.03,46.80,0,336.34,393.75,182.8,174.5,0.738,190177.9,190177.9,15701,0,0,0,L,1151911521,1,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282519,34629.00
07/13/2014 16:15,2,6.719,ACTIVE,219.84,376.62,60.006,1405282504,"274151322000076","019011112586793",28.67,46.40,0,336.94,396.15,195.0,186.3,0.751,196743.1,196743.1,15680,0,0,0,L,1151911521,1,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282520,34630.00
07/13/2014 16:15,2,4.268,ACTIVE,219.16,431.32,60.001,1405282504,"274151322000094","019011112586793",39.00,42.00,0,394.05,461.08,170.7,162.9,0.658,131952.8,131952.8,16035,0,0,0,L,1151911521,1,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282521,34631.00
07/13/2014 16:15,2,6.322,ACTIVE,219.16,372.11,60.001,1405282504,"274151322000052","019011112586793",28.45,47.00,0,336.04,393.15,182.1,173.8,0.694,190804.5,190804.5,15643,0,0,0,L,1151911521,1,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282523,34632.00
07/13/2014 16:15,2,6.404,ACTIVE,219.16,379.92,59.996,1405282504,"274151322000085","019011112586793",28.43,42.50,0,334.24,415.39,184.3,175.9,0.694,189824.2,189824.2,15598,0,0,0,L,1151911521,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282523,34633.00
07/13/2014 16:15,2,6.381,ACTIVE,219.16,365.49,60.012,1405282504,"274151322000087","019011112586793",26.92,74.70,0,336.64,391.64,173.8,165.8,0.650,181515.4,181515.4,15642,0,0,0,L,1151911521,1,124.94,125.62,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282524,34634.00
07/13/2014 16:15,2,6.227,ACTIVE,218.93,374.81,60.006,1405282504,"274151322000088","019011112586793",28.47,42.30,0,336.04,392.55,179.4,171.2,0.676,184186.2,184186.2,15619,0,0,0,L,1151911521,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282525,34635.00
07/13/2014 16:15,2,6.801,ACTIVE,218.71,376.62,60.006,1405282504,"274151322000095","019011112586793",28.37,46.40,0,336.34,396.75,195.5,186.8,0.720,194850.1,194850.1,15667,0,0,0,L,1151911521,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282526,34636.00
07/13/2014 16:15,2,4.373,ACTIVE,220.06,431.32,59.990,1405282504,"274151322000068","019011112586793",38.27,44.30,0,394.65,461.98,168.8,161.0,0.632,129997.7,129997.7,16085,0,0,0,L,1151911521,1,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282527,34637.00
07/13/2014 16:15,2,6.369,ACTIVE,218.71,377.52,60.006,1405282504,"274151322000054","019011112586793",28.33,43.60,0,336.04,394.65,182.8,174.5,0.694,188056.6,188056.6,15747,0,0,0,L,1151911521,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405282528,34638.00
07/13/2014 16:30,1,5.864,ACTIVE,217.8,370.71,60.00,1405283404,"040051121000097","019011112586793",25.94,32,0.675,316.36,378.07,151.4,146.0,0.672,20025.1,20062.2,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283406,34639.00
07/13/2014 16:30,1,5.830,ACTIVE,217.0,364.40,60.03,1405283404,"040051121000095","019011112586793",23.43,29,0.605,316.96,373.04,135.9,130.8,0.606,17935,17968.3,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283407,34640.00
07/13/2014 16:30,1,3.721,ACTIVE,216.8,366.18,60.03,1405283404,"033051125000132","019011112586793",34.76,31,0.568,316.89,370.53,128.7,122.8,0.575,19034.400000036,19065.699999988,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283409,34641.00
07/13/2014 16:30,1,3.691,ACTIVE,217.3,342.62,60.00,1405283404,"033051125000135","019011112586793",34.60,30,0.567,318.41,372.37,127.1,122.7,0.573,16916.699999964,16947.999999964,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283410,34642.00
07/13/2014 16:30,1,5.750,ACTIVE,216.1,351.81,60.03,1405283404,"040051121000116","019011112586793",25.91,29,0.661,314.21,376.53,148.2,142.2,0.658,19692.500000011,19728.700000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283411,34643.00
07/13/2014 16:30,1,5.904,ACTIVE,217.3,322.93,60.03,1405283404,"040051121000068","019011112586793",23.37,31,0.613,317.48,376.38,137.3,132.2,0.619,18196.9,18230.5,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283413,34644.00
07/13/2014 16:30,1,4.293,ACTIVE,216.7,346.21,60.03,1405283404,"033051125000118","019011112586793",39.40,32,0.755,313.64,383.44,168.3,162.4,0.745,23314.9,23356.5,110,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283414,34645.00
07/13/2014 16:30,1,4.248,ACTIVE,216.5,327.55,60.03,1405283404,"033051125000150","019011112586793",39.75,31,0.755,314.20,383.52,168.0,162.2,0.747,22264.300000012,22305.800000012,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283415,34646.00
07/13/2014 16:30,1,5.873,ACTIVE,217.1,328.89,60.03,1405283404,"040051121000185","019011112586793",25.60,31,0.669,315.70,378.29,149.6,144.4,0.665,22563.2,22600.1,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283416,34647.00
07/13/2014 16:30,1,5.934,ACTIVE,216.4,362.70,60.03,1405283404,"040051121000195","019011112586793",25.56,32,0.671,316.01,377.09,150.9,144.5,0.671,19822.199999989,19859.100000025,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283418,34648.00
07/13/2014 16:30,2,6.129,ACTIVE,218.93,357.68,60.006,1405283404,"274151322000083","019011112586793",28.37,46.00,0,337.54,391.64,176.0,168.0,0.698,190220.9,190220.9,15702,0,0,0,L,1151911521,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283419,34649.00
07/13/2014 16:30,2,6.387,ACTIVE,219.84,356.48,60.006,1405283404,"274151322000076","019011112586793",28.92,45.80,0,336.64,393.45,187.1,178.7,0.716,196788.8,196788.8,15681,0,0,0,L,1151911521,1,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283420,34650.00
07/13/2014 16:30,2,4.023,ACTIVE,219.39,427.41,60.017,1405283404,"274151322000094","019011112586793",39.62,41.50,0,398.56,460.47,160.9,153.3,0.605,131992.3,131992.3,16036,0,0,0,L,1151911521,1,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283421,34651.00
07/13/2014 16:30,2,6.088,ACTIVE,219.39,357.98,60.012,1405283404,"274151322000052","019011112586793",28.31,46.60,0,336.04,391.34,174.5,166.5,0.654,190847.2,190847.2,15644,0,0,0,L,1151911521,1,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283422,34652.00
07/13/2014 16:30,2,6.064,ACTIVE,219.39,351.07,60.006,1405283404,"274151322000085","019011112586793",28.71,41.00,0,336.94,391.94,176.4,168.3,0.645,189867.3,189867.3,15599,0,0,0,L,1151911521,1,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283423,34653.00
07/13/2014 16:30,2,6.070,ACTIVE,218.71,359.78,59.996,1405283404,"274151322000087","019011112586793",27.27,73.00,0,336.64,389.54,167.6,159.9,0.628,181556.2,181556.2,15643,0,0,0,L,1151911521,1,124.72,125.40,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283424,34654.00
07/13/2014 16:30,2,5.977,ACTIVE,218.93,368.20,60.012,1405283404,"274151322000088","019011112586793",28.47,40.60,0,336.94,391.04,172.1,164.2,0.654,184228.2,184228.2,15620,0,0,0,L,1151911521,1,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283425,34655.00
07/13/2014 16:30,2,6.348,ACTIVE,218.71,350.77,60.017,1405283404,"274151322000095","019011112586793",29.20,45.00,0,336.04,394.95,187.5,179.0,0.694,194896.0,194896.0,15668,0,0,0,L,1151911521,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283426,34656.00
07/13/2014 16:30,2,3.977,ACTIVE,220.06,427.11,60.012,1405283404,"274151322000068","019011112586793",39.88,43.20,0,395.25,461.08,161.5,154.0,0.610,130037.2,130037.2,16086,0,0,0,L,1151911521,1,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283427,34657.00
07/13/2014 16:30,2,6.088,ACTIVE,219.16,355.28,59.990,1405283404,"274151322000054","019011112586793",28.39,42.80,0,336.64,392.85,174.8,166.8,0.650,188099.4,188099.4,15748,0,0,0,L,1151911521,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405283428,34658.00
07/13/2014 16:45,1,5.471,ACTIVE,217.1,340.08,60.03,1405284304,"040051121000097","019011112586793",26.05,31,0.632,316.94,376.17,141.8,136.3,0.633,20062.2,20097.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284306,34659.00
07/13/2014 16:45,1,5.481,ACTIVE,216.1,327.55,60.03,1405284304,"040051121000095","019011112586793",23.35,29,0.568,317.36,371.36,127.3,122.4,0.569,17968.3,17999.7,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284307,34660.00
07/13/2014 16:45,1,3.536,ACTIVE,216.7,357.50,60.00,1405284304,"033051125000132","019011112586793",34.22,31,0.532,317.34,368.79,120.4,114.9,0.541,19065.699999988,19095.300000012,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284309,34661.00
07/13/2014 16:45,1,3.487,ACTIVE,216.7,363.18,60.00,1405284304,"033051125000135","019011112586793",34.31,30,0.532,318.25,370.69,119.0,114.8,0.541,16947.999999964,16977.799999964,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284310,34662.00
07/13/2014 16:45,1,5.472,ACTIVE,215.8,346.56,60.03,1405284304,"040051121000116","019011112586793",25.52,29,0.620,315.85,373.96,138.9,132.7,0.622,19728.700000011,19762.900000011,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284311,34663.00
07/13/2014 16:45,1,5.495,ACTIVE,216.3,332.13,60.03,1405284304,"040051121000068","019011112586793",23.56,30,0.572,317.46,372.00,128.8,123.6,0.579,18230.5,18262.4,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284312,34664.00
07/13/2014 16:45,1,3.999,ACTIVE,216.9,330.26,60.03,1405284304,"033051125000118","019011112586793",39.62,31,0.706,314.30,380.23,157.7,152.2,0.698,23356.5,23395.6,112,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284314,34665.00
07/13/2014 16:45,1,3.986,ACTIVE,216.8,326.37,60.03,1405284304,"033051125000150","019011112586793",39.69,31,0.705,313.94,381.82,157.4,152.0,0.706,22305.800000012,22344.900000036,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284315,34666.00
07/13/2014 16:45,1,5.498,ACTIVE,216.8,346.53,60.03,1405284304,"040051121000185","019011112586793",25.62,31,0.626,317.68,375.28,140.1,135.2,0.624,22600.1,22634.8,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284316,34667.00
07/13/2014 16:45,1,5.569,ACTIVE,216.4,358.74,60.03,1405284304,"040051121000195","019011112586793",25.50,32,0.628,316.51,375.71,141.3,135.1,0.632,19859.100000025,19894.000000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284317,34668.00
07/13/2014 16:45,2,5.797,ACTIVE,218.71,352.87,60.001,1405284304,"274151322000083","019011112586793",28.21,45.30,0,338.74,390.14,165.4,157.8,0.658,190261.6,190261.6,15703,0,0,0,L,1151911521,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284318,34669.00
07/13/2014 16:45,2,5.977,ACTIVE,219.61,357.98,60.001,1405284304,"274151322000076","019011112586793",29.00,44.00,0,337.24,391.94,175.5,167.4,0.667,196832.1,196832.1,15682,0,0,0,L,1151911521,1,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284319,34670.00
07/13/2014 16:45,2,3.719,ACTIVE,218.71,436.43,59.996,1405284304,"274151322000094","019011112586793",39.72,41.00,0,392.85,461.08,150.2,143.0,0.579,132029.4,132029.4,16037,0,0,0,L,1151911521,1,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284320,34671.00
07/13/2014 16:45,2,5.717,ACTIVE,218.48,354.07,60.001,1405284304,"274151322000052","019011112586793",28.29,45.30,0,337.24,389.84,163.7,156.1,0.628,190887.5,190887.5,15645,0,0,0,L,1151911521,1,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284321,34672.00
07/13/2014 16:45,2,5.676,ACTIVE,218.93,370.60,60.006,1405284304,"274151322000085","019011112586793",28.77,40.80,0,337.54,390.14,165.1,157.4,0.623,189908.0,189908.0,15600,0,0,0,L,1151911521,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284322,34673.00
07/13/2014 16:45,2,5.664,ACTIVE,218.48,360.08,60.006,1405284304,"274151322000087","019011112586793",27.45,70.30,0,337.54,387.74,157.4,150.0,0.592,181594.9,181594.9,15644,0,0,0,L,1151911521,1,124.27,125.40,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284323,34674.00
07/13/2014 16:45,2,5.645,ACTIVE,218.48,368.50,59.985,1405284304,"274151322000088","019011112586793",28.17,40.00,0,338.14,389.24,161.0,153.4,0.601,184267.9,184267.9,15621,0,0,0,L,1151911521,1,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284324,34675.00
07/13/2014 16:45,2,6.033,ACTIVE,218.26,352.57,60.001,1405284304,"274151322000095","019011112586793",28.96,44.00,0,337.54,393.15,176.8,168.8,0.654,194939.6,194939.6,15669,0,0,0,L,1151911521,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284325,34676.00
07/13/2014 16:45,2,3.914,ACTIVE,219.61,426.21,60.001,1405284304,"274151322000068","019011112586793",38.29,42.50,0,396.75,457.47,151.8,144.6,0.575,130074.5,130074.5,16087,0,0,0,L,1151911521,1,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284327,34677.00
