ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2014 16:45,2,5.643,ACTIVE,218.71,355.28,60.006,1405284304,"274151322000054","019011112586793",28.73,42.00,0,337.84,390.44,163.9,156.3,0.619,188139.8,188139.8,15749,0,0,0,L,1151911521,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405284328,34678.00
07/13/2014 17:00,1,5.152,ALERT,216.3,338.15,60.03,1405285205,"040051121000097","019011112586793",26.06,31,0.598,316.99,375.07,133.6,128.6,0.596,20097.2,20130.1,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405285208,34679.00
07/13/2014 17:00,1,5.104,ACTIVE,215.8,323.95,60.03,1405285205,"040051121000095","019011112586793",23.66,29,0.535,314.85,369.34,120.2,114.8,0.542,17999.7,18029.2,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285209,34680.00
07/13/2014 17:00,1,3.264,ACTIVE,216.5,342.79,60.03,1405285205,"033051125000132","019011112586793",34.82,31,0.500,311.28,365.94,113.1,107.5,0.514,19095.300000012,19123.100000024,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285211,34681.00
07/13/2014 17:00,1,3.230,ACTIVE,216.5,360.07,60.03,1405285205,"033051125000135","019011112586793",34.79,29,0.502,316.79,368.09,111.8,108.1,0.511,16977.799999964,17005.399999964,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285212,34682.00
07/13/2014 17:00,1,5.103,ACTIVE,215.5,335.77,60.03,1405285205,"040051121000116","019011112586793",25.77,29,0.583,315.48,371.47,130.9,125.1,0.588,19762.900000011,19795.000000011,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285213,34683.00
07/13/2014 17:00,1,5.108,ACTIVE,216.5,338.92,60.03,1405285205,"040051121000068","019011112586793",23.80,30,0.539,317.78,368.96,121.0,116.0,0.547,18262.4,18292.2,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285215,34684.00
07/13/2014 17:00,1,3.745,ACTIVE,215.8,323.03,60.03,1405285205,"033051125000118","019011112586793",39.59,31,0.661,314.00,377.49,147.5,141.9,0.660,23395.6,23432.1,114,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285216,34685.00
07/13/2014 17:00,1,3.736,ACTIVE,216.2,363.97,60.03,1405285205,"033051125000150","019011112586793",39.62,30,0.661,315.44,378.56,147.3,142.3,0.662,22344.900000036,22381.699999988,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285217,34686.00
07/13/2014 17:00,1,5.110,ACTIVE,216.4,364.35,60.03,1405285205,"040051121000185","019011112586793",25.85,31,0.588,315.70,372.21,131.4,126.5,0.591,22634.8,22667.4,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285218,34687.00
07/13/2014 17:00,1,5.181,ACTIVE,215.4,323.51,60.03,1405285205,"040051121000195","019011112586793",25.66,32,0.590,316.29,372.69,132.3,126.5,0.594,19894.000000001,19926.600000025,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285220,34688.00
07/13/2014 17:00,2,5.406,ACTIVE,218.03,367.90,60.028,1405285205,"274151322000083","019011112586793",28.45,44.50,0,337.54,387.44,155.8,148.5,0.623,190299.8,190299.8,15704,0,0,0,L,1151911521,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285221,34689.00
07/13/2014 17:00,2,5.570,ACTIVE,219.16,363.39,60.006,1405285205,"274151322000076","019011112586793",29.34,43.60,0,338.14,389.84,165.7,158.0,0.641,196872.6,196872.6,15683,0,0,0,L,1151911521,1,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285221,34690.00
07/13/2014 17:00,2,3.549,ACTIVE,218.26,423.20,60.028,1405285205,"274151322000094","019011112586793",39.44,40.60,0,400.06,456.57,141.4,134.6,0.539,132064.2,132064.2,16038,0,0,0,L,1151911521,1,124.04,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285222,34691.00
07/13/2014 17:00,2,5.328,ACTIVE,218.26,371.51,60.022,1405285205,"274151322000052","019011112586793",28.53,44.50,0,338.14,386.83,153.9,146.7,0.592,190925.3,190925.3,15646,0,0,0,L,1151911521,1,123.59,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285223,34692.00
07/13/2014 17:00,2,5.309,ACTIVE,218.71,352.87,60.028,1405285205,"274151322000085","019011112586793",28.92,40.00,0,338.74,388.04,155.6,148.2,0.583,189946.2,189946.2,15601,0,0,0,L,1151911521,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285224,34693.00
07/13/2014 17:00,2,5.324,ACTIVE,218.26,368.20,60.028,1405285205,"274151322000087","019011112586793",27.53,68.30,0,338.44,385.63,148.4,141.3,0.557,181631.3,181631.3,15645,0,0,0,L,1151911521,1,124.04,125.40,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285225,34694.00
07/13/2014 17:00,2,5.223,ACTIVE,218.03,366.10,60.028,1405285205,"274151322000088","019011112586793",28.65,39.00,0,338.44,386.53,151.4,144.2,0.566,184305.1,184305.1,15622,0,0,0,L,1151911521,1,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285226,34695.00
07/13/2014 17:00,2,5.697,ACTIVE,218.03,367.60,60.033,1405285205,"274151322000095","019011112586793",28.86,42.50,0,338.14,390.14,166.6,158.9,0.619,194980.5,194980.5,15670,0,0,0,L,1151911521,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285227,34696.00
07/13/2014 17:00,2,3.518,ACTIVE,219.16,428.31,60.028,1405285205,"274151322000068","019011112586793",40.00,42.30,0,396.75,458.97,141.7,134.8,0.526,130109.5,130109.5,16088,0,0,0,L,1151911521,1,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285228,34697.00
07/13/2014 17:00,2,5.289,ACTIVE,218.48,370.90,60.028,1405285205,"274151322000054","019011112586793",28.82,41.00,0,338.44,388.04,154.3,147.0,0.583,188177.6,188177.6,15750,0,0,0,L,1151911521,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405285229,34698.00
07/13/2014 17:15,1,4.716,ACTIVE,216.2,330.52,60.00,1405286105,"040051121000097","019011112586793",26.22,30,0.548,316.93,370.49,123.0,118.1,0.556,20130.1,20160.6,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286108,34699.00
07/13/2014 17:15,1,4.655,ACTIVE,215.8,354.18,60.00,1405286105,"040051121000095","019011112586793",23.91,28,0.491,317.08,366.38,110.8,105.8,0.503,18029.2,18056.6,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286109,34700.00
07/13/2014 17:15,1,2.992,ACTIVE,215.9,345.92,60.00,1405286105,"033051125000132","019011112586793",35.01,30,0.460,318.60,364.67,104.2,99.0,0.474,19123.100000024,19148.699999988,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286110,34701.00
07/13/2014 17:15,1,2.979,ACTIVE,216.0,336.51,60.00,1405286105,"033051125000135","019011112586793",34.73,29,0.459,317.15,365.39,102.9,99.0,0.474,17005.399999964,17030.999999964,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286111,34702.00
07/13/2014 17:15,1,4.696,ACTIVE,215.1,344.06,60.00,1405286105,"040051121000116","019011112586793",25.92,28,0.540,316.58,369.23,121.1,115.8,0.549,19795.000000011,19824.900000011,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286113,34703.00
07/13/2014 17:15,1,4.656,ACTIVE,215.8,322.68,60.03,1405286105,"040051121000068","019011112586793",24.09,30,0.497,317.76,366.27,111.6,106.6,0.507,18292.2,18319.8,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286114,34704.00
07/13/2014 17:15,1,3.436,ACTIVE,215.7,338.39,60.00,1405286105,"033051125000118","019011112586793",39.72,30,0.607,314.43,374.75,135.8,130.3,0.614,23432.1,23466,116,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286115,34705.00
07/13/2014 17:15,1,3.415,ACTIVE,216.3,354.52,60.00,1405286105,"033051125000150","019011112586793",39.93,30,0.610,315.24,375.12,135.7,131.2,0.614,22381.699999988,22415.800000012,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286116,34706.00
07/13/2014 17:15,1,4.717,ACTIVE,216.3,328.13,60.00,1405286105,"040051121000185","019011112586793",25.78,30,0.540,317.81,370.06,121.0,116.5,0.544,22667.4,22697.3,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286118,34707.00
07/13/2014 17:15,1,4.753,ACTIVE,215.7,351.63,60.00,1405286105,"040051121000195","019011112586793",25.72,31,0.541,315.78,368.48,121.6,116.2,0.550,19926.600000025,19956.699999989,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286119,34708.00
07/13/2014 17:15,2,4.975,ACTIVE,217.58,361.59,59.985,1405286105,"274151322000083","019011112586793",28.57,43.40,0,337.54,382.63,143.7,136.8,0.575,190335.2,190335.2,15705,0,0,0,L,1151911521,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286120,34709.00
07/13/2014 17:15,2,5.121,ACTIVE,218.93,370.60,59.990,1405286105,"274151322000076","019011112586793",29.44,42.50,0,338.74,386.53,152.6,145.4,0.588,196910.3,196910.3,15684,0,0,0,L,1151911521,1,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286121,34710.00
07/13/2014 17:15,2,3.238,ACTIVE,218.03,423.81,59.996,1405286105,"274151322000094","019011112586793",39.62,39.80,0,397.66,453.26,129.7,123.2,0.499,132096.3,132096.3,16039,0,0,0,L,1151911521,1,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286122,34711.00
07/13/2014 17:15,2,4.904,ACTIVE,218.03,350.47,59.985,1405286105,"274151322000052","019011112586793",28.57,43.40,0,338.14,382.93,141.9,135.0,0.544,190960.2,190960.2,15647,0,0,0,L,1151911521,1,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286123,34712.00
07/13/2014 17:15,2,4.906,ACTIVE,218.26,350.17,59.990,1405286105,"274151322000085","019011112586793",28.78,39.00,0,338.74,383.23,143.0,136.1,0.539,189981.5,189981.5,15602,0,0,0,L,1151911521,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286124,34713.00
07/13/2014 17:15,2,4.848,ACTIVE,218.03,369.10,59.990,1405286105,"274151322000087","019011112586793",27.85,67.30,0,337.84,381.42,136.7,130.0,0.521,181665.0,181665.0,15646,0,0,0,L,1151911521,1,123.81,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286125,34714.00
07/13/2014 17:15,2,4.795,ACTIVE,217.58,366.70,59.990,1405286105,"274151322000088","019011112586793",28.65,38.60,0,338.44,382.63,139.1,132.3,0.517,184339.4,184339.4,15623,0,0,0,L,1151911521,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286126,34715.00
07/13/2014 17:15,2,5.213,ACTIVE,217.80,363.09,59.985,1405286105,"274151322000095","019011112586793",29.16,42.00,0,337.84,384.43,153.9,146.6,0.579,195018.4,195018.4,15671,0,0,0,L,1151911521,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286127,34716.00
07/13/2014 17:15,2,3.209,ACTIVE,218.93,427.11,59.985,1405286105,"274151322000068","019011112586793",40.16,41.30,0,394.65,454.46,130.7,124.2,0.486,130141.7,130141.7,16089,0,0,0,L,1151911521,1,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286128,34717.00
07/13/2014 17:15,2,4.877,ACTIVE,218.03,350.77,59.990,1405286105,"274151322000054","019011112586793",28.71,39.80,0,338.14,383.23,141.7,134.9,0.539,188212.6,188212.6,15751,0,0,0,L,1151911521,1,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405286129,34718.00
07/13/2014 17:30,1,4.287,ACTIVE,215.5,344.86,60.03,1405287005,"040051121000097","019011112586793",26.10,30,0.496,316.90,367.35,111.3,106.2,0.508,20160.6,20188.7,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287008,34719.00
07/13/2014 17:30,1,4.252,ACTIVE,215.5,354.71,60.03,1405287005,"040051121000095","019011112586793",23.68,29,0.443,317.10,362.64,100.2,95.0,0.458,18056.6,18081.6,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287009,34720.00
07/13/2014 17:30,1,2.701,ACTIVE,216.2,352.03,60.07,1405287005,"033051125000132","019011112586793",34.98,30,0.413,318.62,361.76,94.0,88.9,0.433,19148.699999988,19172,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287010,34721.00
07/13/2014 17:30,1,2.700,ACTIVE,216.2,339.84,60.03,1405287005,"033051125000135","019011112586793",34.64,29,0.416,318.19,363.41,93.0,89.3,0.432,17030.999999964,17054.399999964,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287012,34722.00
07/13/2014 17:30,1,4.266,ACTIVE,215.1,351.41,60.03,1405287005,"040051121000116","019011112586793",26.04,28,0.490,315.52,364.86,110.5,105.1,0.506,19824.900000011,19852.400000011,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287013,34723.00
07/13/2014 17:30,1,4.245,ACTIVE,215.3,336.13,60.03,1405287005,"040051121000068","019011112586793",23.87,29,0.447,317.61,364.82,100.8,95.9,0.464,18319.8,18345.1,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287014,34724.00
07/13/2014 17:30,1,3.121,ACTIVE,216.0,323.28,60.03,1405287005,"033051125000118","019011112586793",39.54,30,0.549,314.79,370.96,122.8,118.1,0.557,23466,23497,118,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287016,34725.00
07/13/2014 17:30,1,3.118,ACTIVE,216.1,332.41,60.03,1405287005,"033051125000150","019011112586793",39.55,30,0.550,315.59,371.34,122.7,118.4,0.560,22415.800000012,22446.699999988,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287017,34726.00
07/13/2014 17:30,1,4.308,ACTIVE,216.3,344.99,60.03,1405287005,"040051121000185","019011112586793",25.52,30,0.487,316.44,366.66,109.4,105.0,0.499,22697.3,22725,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287018,34727.00
07/13/2014 17:30,1,4.308,ACTIVE,216.2,327.71,60.03,1405287005,"040051121000195","019011112586793",25.63,31,0.488,316.61,365.92,109.8,104.8,0.503,19956.699999989,19984.199999989,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287019,34728.00
07/13/2014 17:30,2,4.535,ACTIVE,217.58,352.87,60.054,1405287005,"274151322000083","019011112586793",28.47,42.30,0,333.63,381.73,130.8,124.3,0.517,190367.9,190367.9,15706,0,0,0,L,1151911521,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287020,34729.00
07/13/2014 17:30,2,4.695,ACTIVE,218.26,351.07,60.028,1405287005,"274151322000076","019011112586793",29.08,41.00,0,334.24,384.43,138.2,131.5,0.530,196944.9,196944.9,15685,0,0,0,L,1151911521,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287021,34730.00
07/13/2014 17:30,2,2.904,ACTIVE,217.58,427.41,60.033,1405287005,"274151322000094","019011112586793",39.86,39.80,0,398.26,452.06,117.0,111.0,0.446,132125.8,132125.8,16040,0,0,0,L,1151911521,1,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287022,34731.00
07/13/2014 17:30,2,4.422,ACTIVE,217.80,349.26,60.028,1405287005,"274151322000052","019011112586793",28.73,42.00,0,338.14,381.73,128.6,122.2,0.486,190992.4,190992.4,15648,0,0,0,L,1151911521,1,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287023,34732.00
07/13/2014 17:30,2,4.424,ACTIVE,217.80,361.59,60.028,1405287005,"274151322000085","019011112586793",28.86,38.00,0,339.65,381.73,129.2,122.7,0.486,190013.9,190013.9,15603,0,0,0,L,1151911521,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287024,34733.00
07/13/2014 17:30,2,4.439,ACTIVE,217.58,359.18,60.028,1405287005,"274151322000087","019011112586793",27.69,64.80,0,338.14,380.22,124.5,118.2,0.468,181696.1,181696.1,15647,0,0,0,L,1151911521,1,124.27,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287025,34734.00
07/13/2014 17:30,2,4.336,ACTIVE,217.35,351.97,60.028,1405287005,"274151322000088","019011112586793",28.61,38.20,0,334.54,381.42,125.5,119.2,0.468,184370.9,184370.9,15624,0,0,0,L,1151911521,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287026,34735.00
07/13/2014 17:30,2,4.781,ACTIVE,217.35,353.47,60.022,1405287005,"274151322000095","019011112586793",28.90,40.80,0,335.14,382.93,139.9,133.1,0.521,195053.4,195053.4,15672,0,0,0,L,1151911521,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287027,34736.00
07/13/2014 17:30,2,3.002,ACTIVE,218.71,422.90,60.028,1405287005,"274151322000068","019011112586793",38.74,40.80,0,399.16,453.86,117.9,111.9,0.451,130171.3,130171.3,16090,0,0,0,L,1151911521,1,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287028,34737.00
07/13/2014 17:30,2,4.404,ACTIVE,217.80,351.07,60.028,1405287005,"274151322000054","019011112586793",28.75,39.30,0,338.14,381.73,128.1,121.7,0.482,188244.7,188244.7,15752,0,0,0,L,1151911521,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287029,34738.00
07/13/2014 17:45,1,3.857,ACTIVE,215.4,352.45,60.03,1405287904,"040051121000097","019011112586793",26.21,30,0.449,316.65,363.31,100.6,96.4,0.463,20188.7,20213.7,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287907,34739.00
07/13/2014 17:45,1,3.841,ACTIVE,214.5,324.53,60.00,1405287904,"040051121000095","019011112586793",23.76,28,0.400,316.57,360.51,90.8,85.5,0.419,18081.6,18104.1,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287909,34740.00
07/13/2014 17:45,1,2.419,ACTIVE,214.9,322.56,60.00,1405287904,"033051125000132","019011112586793",35.14,29,0.371,317.65,358.90,84.6,79.6,0.397,19172,19193,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287910,34741.00
07/13/2014 17:45,1,2.438,ACTIVE,214.9,328.09,60.00,1405287904,"033051125000135","019011112586793",34.64,28,0.376,317.87,358.80,84.0,80.4,0.396,17054.399999964,17075.499999964,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287911,34742.00
07/13/2014 17:45,1,3.840,ACTIVE,214.8,326.71,60.03,1405287904,"040051121000116","019011112586793",26.17,28,0.443,315.28,362.70,100.0,94.7,0.460,19852.400000011,19877.200000011,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287912,34743.00
07/13/2014 17:45,1,3.821,ACTIVE,215.0,324.14,60.00,1405287904,"040051121000068","019011112586793",23.91,29,0.403,315.13,360.57,90.9,86.3,0.423,18345.1,18367.9,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287914,34744.00
07/13/2014 17:45,1,2.812,ACTIVE,215.0,327.41,60.03,1405287904,"033051125000118","019011112586793",39.51,30,0.497,314.88,366.80,110.6,106.2,0.507,23497,23524.9,120,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287915,34745.00
07/13/2014 17:45,1,2.799,ACTIVE,215.1,357.25,60.03,1405287904,"033051125000150","019011112586793",39.67,29,0.496,315.62,366.69,110.5,106.6,0.511,22446.699999988,22474.600000024,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287916,34746.00
07/13/2014 17:45,1,3.834,ACTIVE,215.2,355.06,60.00,1405287904,"040051121000185","019011112586793",25.83,29,0.438,316.41,363.35,98.5,94.3,0.455,22725,22749.6,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287918,34747.00
07/13/2014 17:45,1,3.868,ACTIVE,214.7,338.46,60.00,1405287904,"040051121000195","019011112586793",25.66,30,0.440,316.41,362.75,98.7,94.3,0.456,19984.199999989,20008.800000013,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287919,34748.00
07/13/2014 17:45,2,4.055,ACTIVE,217.35,347.46,60.028,1405287904,"274151322000083","019011112586793",28.84,40.80,0,336.94,375.11,118.4,112.3,0.468,190397.4,190397.4,15707,0,0,0,L,1151911521,1,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287920,34749.00
07/13/2014 17:45,2,4.232,ACTIVE,217.80,351.67,60.006,1405287904,"274151322000076","019011112586793",29.18,40.20,0,338.74,379.02,125.0,118.7,0.491,196976.1,196976.1,15686,0,0,0,L,1151911521,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287921,34750.00
07/13/2014 17:45,2,2.639,ACTIVE,217.13,424.71,60.006,1405287904,"274151322000094","019011112586793",39.62,39.30,0,396.45,451.46,105.4,99.8,0.407,132152.2,132152.2,16041,0,0,0,L,1151911521,1,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287922,34751.00
07/13/2014 17:45,2,3.984,ACTIVE,217.13,348.06,59.996,1405287904,"274151322000052","019011112586793",28.80,41.30,0,337.54,374.81,116.3,110.3,0.442,191021.4,191021.4,15649,0,0,0,L,1151911521,1,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287923,34752.00
07/13/2014 17:45,2,4.006,ACTIVE,217.35,348.36,60.001,1405287904,"274151322000085","019011112586793",28.69,37.50,0,338.74,377.52,116.3,110.4,0.438,190042.9,190042.9,15604,0,0,0,L,1151911521,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287924,34753.00
07/13/2014 17:45,2,3.992,ACTIVE,217.13,348.06,60.006,1405287904,"274151322000087","019011112586793",27.87,62.80,0,337.54,374.21,112.5,106.7,0.424,181724.2,181724.2,15648,0,0,0,L,1151911521,1,123.81,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287925,34754.00
07/13/2014 17:45,2,3.924,ACTIVE,216.90,350.17,59.996,1405287904,"274151322000088","019011112586793",28.51,37.00,0,337.54,374.51,113.2,107.3,0.415,184399.1,184399.1,15625,0,0,0,L,1151911521,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287926,34755.00
07/13/2014 17:45,2,4.301,ACTIVE,217.13,349.56,59.990,1405287904,"274151322000095","019011112586793",29.14,40.20,0,337.84,377.22,126.9,120.6,0.473,195085.0,195085.0,15673,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287927,34756.00
07/13/2014 17:45,2,2.688,ACTIVE,218.03,419.00,59.990,1405287904,"274151322000068","019011112586793",39.32,41.00,0,395.25,448.75,107.1,101.5,0.402,130197.8,130197.8,16091,0,0,0,L,1151911521,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287928,34757.00
07/13/2014 17:45,2,3.949,ACTIVE,217.13,355.28,60.006,1405287904,"274151322000054","019011112586793",28.94,38.80,0,337.54,375.11,115.7,109.8,0.438,188273.6,188273.6,15753,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405287929,34758.00
07/13/2014 18:00,1,3.412,ACTIVE,215.5,348.39,60.03,1405288804,"040051121000097","019011112586793",26.37,29,0.397,316.49,359.16,89.5,85.4,0.413,20213.7,20236.2,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288807,34759.00
07/13/2014 18:00,1,3.402,ACTIVE,215.5,339.67,60.03,1405288804,"040051121000095","019011112586793",23.92,28,0.352,317.01,356.63,81.0,76.0,0.376,18104.1,18124.2,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288808,34760.00
07/13/2014 18:00,1,2.138,ACTIVE,215.7,348.08,60.00,1405288804,"033051125000132","019011112586793",35.33,29,0.328,317.94,355.32,75.2,70.5,0.354,19193,19211.699999988,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288810,34761.00
07/13/2014 18:00,1,2.141,ACTIVE,215.8,336.29,60.00,1405288804,"033051125000135","019011112586793",35.04,28,0.331,317.88,355.75,74.6,71.3,0.355,17075.499999964,17094.199999964,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288811,34762.00
07/13/2014 18:00,1,3.425,ACTIVE,214.8,348.52,60.03,1405288804,"040051121000116","019011112586793",26.18,27,0.392,315.61,359.29,89.2,84.1,0.414,19877.200000011,19899.400000011,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288812,34763.00
07/13/2014 18:00,1,3.387,ACTIVE,215.9,325.60,60.00,1405288804,"040051121000068","019011112586793",23.97,29,0.357,316.85,357.06,80.8,76.8,0.380,18367.9,18388.1,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288814,34764.00
07/13/2014 18:00,1,2.488,ALERT,215.0,337.12,60.03,1405288804,"033051125000118","019011112586793",39.67,29,0.438,314.88,362.03,98.2,94.1,0.456,23524.9,23549.7,122,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405288815,34765.00
07/13/2014 18:00,1,2.480,ACTIVE,215.9,331.40,60.00,1405288804,"033051125000150","019011112586793",39.75,29,0.438,315.73,362.95,98.1,94.3,0.454,22474.600000024,22499.5,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288817,34766.00
07/13/2014 18:00,1,3.388,ACTIVE,215.4,324.48,60.00,1405288804,"040051121000185","019011112586793",25.87,29,0.387,318.00,359.34,87.2,83.1,0.406,22749.6,22771.6,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288818,34767.00
07/13/2014 18:00,1,3.390,ACTIVE,214.8,343.49,60.00,1405288804,"040051121000195","019011112586793",25.94,30,0.388,315.34,358.16,87.5,83.1,0.406,20008.800000013,20030.800000013,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288819,34768.00
07/13/2014 18:00,2,3.621,ACTIVE,216.67,347.76,60.006,1405288804,"274151322000083","019011112586793",28.88,39.80,0,337.54,371.81,105.9,100.3,0.424,190423.9,190423.9,15708,0,0,0,L,1151911521,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288820,34769.00
07/13/2014 18:00,2,3.738,ACTIVE,217.58,359.78,60.006,1405288804,"274151322000076","019011112586793",29.50,39.50,0,338.74,375.71,111.7,105.9,0.429,197004.0,197004.0,15687,0,0,0,L,1151911521,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288821,34770.00
07/13/2014 18:00,2,2.383,ACTIVE,217.13,419.60,60.017,1405288804,"274151322000094","019011112586793",39.24,38.20,0,396.75,450.86,93.9,88.7,0.354,132175.7,132175.7,16042,0,0,0,L,1151911521,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288822,34771.00
07/13/2014 18:00,2,3.541,ACTIVE,217.13,349.56,60.006,1405288804,"274151322000052","019011112586793",28.84,40.40,0,337.24,371.51,103.5,97.9,0.393,191047.3,191047.3,15650,0,0,0,L,1151911521,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288823,34772.00
07/13/2014 18:00,2,3.504,ACTIVE,217.13,361.29,60.012,1405288804,"274151322000085","019011112586793",29.16,36.80,0,338.44,371.51,103.5,97.9,0.389,190068.9,190068.9,15605,0,0,0,L,1151911521,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288824,34773.00
07/13/2014 18:00,2,3.547,ACTIVE,216.90,346.86,60.022,1405288804,"274151322000087","019011112586793",28.01,60.30,0,336.94,370.90,100.6,95.2,0.380,181749.3,181749.3,15649,0,0,0,L,1151911521,1,123.81,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288825,34774.00
07/13/2014 18:00,2,3.432,ACTIVE,216.90,346.56,60.006,1405288804,"274151322000088","019011112586793",28.82,36.30,0,337.84,370.90,100.2,94.8,0.371,184424.3,184424.3,15626,0,0,0,L,1151911521,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288826,34775.00
07/13/2014 18:00,2,3.844,ACTIVE,216.90,362.19,60.033,1405288804,"274151322000095","019011112586793",29.18,39.00,0,337.84,374.21,113.7,107.8,0.424,195113.5,195113.5,15674,0,0,0,L,1151911521,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288827,34776.00
07/13/2014 18:00,2,2.377,ACTIVE,218.03,429.22,60.001,1405288804,"274151322000068","019011112586793",39.26,40.00,0,398.56,453.26,94.9,89.7,0.358,130221.4,130221.4,16092,0,0,0,L,1151911521,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288828,34777.00
07/13/2014 18:00,2,3.496,ACTIVE,217.13,357.68,60.012,1405288804,"274151322000054","019011112586793",28.98,38.00,0,337.24,371.81,102.7,97.2,0.389,188299.3,188299.3,15754,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405288829,34778.00
07/13/2014 18:15,1,3.015,ACTIVE,214.7,328.84,60.00,1405289704,"040051121000097","019011112586793",26.57,28,0.353,317.24,355.38,79.7,75.7,0.377,20236.2,20256,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289707,34779.00
07/13/2014 18:15,1,3.009,ACTIVE,214.8,323.62,60.03,1405289704,"040051121000095","019011112586793",24.12,27,0.315,316.51,354.05,72.2,67.4,0.336,18124.2,18141.8,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289708,34780.00
07/13/2014 18:15,1,1.925,ACTIVE,215.0,331.12,60.03,1405289704,"033051125000132","019011112586793",34.83,28,0.290,318.52,353.30,66.7,62.1,0.317,19211.699999988,19228.100000024,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289710,34781.00
07/13/2014 18:15,1,1.883,ACTIVE,215.1,335.05,60.00,1405289704,"033051125000135","019011112586793",35.32,27,0.294,317.79,352.68,66.2,62.8,0.316,17094.199999964,17110.799999964,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289712,34782.00
07/13/2014 18:15,1,3.034,ACTIVE,214.3,323.44,60.03,1405289704,"040051121000116","019011112586793",26.40,27,0.349,315.88,356.23,79.7,74.6,0.375,19899.400000011,19919.000000011,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289713,34783.00
07/13/2014 18:15,1,2.975,ACTIVE,214.7,346.35,60.00,1405289704,"040051121000068","019011112586793",24.26,28,0.314,316.77,354.03,71.8,67.3,0.344,18388.1,18405.9,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289714,34784.00
07/13/2014 18:15,1,2.198,ACTIVE,214.6,333.40,60.00,1405289704,"033051125000118","019011112586793",39.86,28,0.389,315.33,359.41,87.2,83.1,0.410,23549.7,23571.7,125,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289715,34785.00
07/13/2014 18:15,1,2.200,ACTIVE,215.3,324.87,60.03,1405289704,"033051125000150","019011112586793",39.84,28,0.390,316.44,360.51,87.2,83.8,0.410,22499.5,22521.5,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289717,34786.00
07/13/2014 18:15,1,2.970,ACTIVE,215.0,323.64,60.03,1405289704,"040051121000185","019011112586793",26.08,28,0.340,317.72,355.96,77.1,72.9,0.364,22771.6,22790.9,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289718,34787.00
07/13/2014 18:15,1,2.990,ACTIVE,215.2,332.67,60.00,1405289704,"040051121000195","019011112586793",26.04,28,0.342,316.77,356.19,77.5,73.3,0.366,20030.800000013,20050.100000025,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289719,34788.00
07/13/2014 18:15,2,3.221,ACTIVE,216.45,351.97,60.006,1405289704,"274151322000083","019011112586793",29.06,38.00,0,334.84,369.10,94.8,89.6,0.376,190447.5,190447.5,15709,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289720,34789.00
07/13/2014 18:15,2,3.303,ACTIVE,217.13,354.67,60.006,1405289704,"274151322000076","019011112586793",29.78,37.80,0,338.14,370.60,99.5,94.1,0.380,197028.9,197028.9,15688,0,0,0,L,1151911521,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289721,34790.00
07/13/2014 18:15,2,2.051,ACTIVE,216.67,431.02,60.001,1405289704,"274151322000094","019011112586793",39.94,37.00,0,397.05,452.66,81.2,76.4,0.305,132196.5,132196.5,16043,0,0,0,L,1151911521,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289722,34791.00
07/13/2014 18:15,2,3.105,ACTIVE,216.67,357.98,59.980,1405289704,"274151322000052","019011112586793",29.26,39.00,0,334.84,368.20,92.0,86.9,0.345,191070.3,191070.3,15651,0,0,0,L,1151911521,1,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289723,34792.00
07/13/2014 18:15,2,3.096,ACTIVE,216.90,354.67,60.001,1405289704,"274151322000085","019011112586793",29.24,35.60,0,335.74,368.20,91.7,86.6,0.340,190091.8,190091.8,15606,0,0,0,L,1151911521,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289724,34793.00
07/13/2014 18:15,2,3.133,ACTIVE,216.45,351.97,60.006,1405289704,"274151322000087","019011112586793",28.35,58.00,0,335.14,367.30,89.9,84.9,0.336,181771.6,181771.6,15650,0,0,0,L,1151911521,1,123.59,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289725,34794.00
07/13/2014 18:15,2,3.051,ACTIVE,216.22,355.28,60.001,1405289704,"274151322000088","019011112586793",28.73,35.40,0,335.44,367.60,88.7,83.7,0.323,184446.4,184446.4,15627,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289726,34795.00
07/13/2014 18:15,2,3.408,ACTIVE,216.45,352.57,60.001,1405289704,"274151322000095","019011112586793",29.54,37.80,0,334.84,370.30,101.9,96.4,0.376,195138.8,195138.8,15675,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289727,34796.00
07/13/2014 18:15,2,2.080,ACTIVE,217.35,428.91,60.006,1405289704,"274151322000068","019011112586793",39.76,39.00,0,399.76,449.65,83.3,78.5,0.309,130242.4,130242.4,16093,0,0,0,L,1151911521,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289728,34797.00
07/13/2014 18:15,2,3.072,ACTIVE,216.90,355.28,60.006,1405289704,"274151322000054","019011112586793",29.26,36.30,0,333.93,368.50,91.0,85.9,0.340,188322.1,188322.1,15755,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405289729,34798.00
07/13/2014 18:30,1,1.507,ACTIVE,214.1,325.56,60.03,1405290604,"040051121000097","019011112586793",25.85,28,0.244,301.67,450.27,38.7,30.0,0.290,20256,20273.5,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290606,34799.00
07/13/2014 18:30,1,1.490,ACTIVE,213.9,369.38,60.03,1405290604,"040051121000095","019011112586793",23.39,27,0.192,298.09,447.59,34.6,25.6,0.094,18141.8,18157.2,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290607,34800.00
07/13/2014 18:30,1,0.943,ACTIVE,214.8,338.73,60.03,1405290604,"033051125000132","019011112586793",30.62,27,0.178,301.39,448.85,28.7,33.7,0.286,19228.100000024,19242.400000036,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290609,34801.00
07/13/2014 18:30,1,0.870,ACTIVE,214.1,387.62,60.03,1405290604,"033051125000135","019011112586793",34.48,27,0.231,302.01,451.69,29.8,28.8,0.082,17110.799999964,17123.199999964,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290610,34802.00
07/13/2014 18:30,1,1.443,ACTIVE,213.7,361.59,60.03,1405290604,"040051121000116","019011112586793",25.80,26,0.230,299.48,448.09,37.0,36.6,0.146,19919.000000011,19936.300000011,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290611,34803.00
07/13/2014 18:30,1,1.502,ACTIVE,214.3,329.84,60.03,1405290604,"040051121000068","019011112586793",23.21,27,0.221,302.21,450.19,34.6,26.7,0.250,18405.9,18421.5,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290613,34804.00
07/13/2014 18:30,1,1.160,ACTIVE,214.6,362.26,60.03,1405290604,"033051125000118","019011112586793",39.12,27,0.293,299.94,450.86,45.1,41.0,0.295,23571.7,23590.8,127,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290614,34805.00
07/13/2014 18:30,1,1.224,ACTIVE,214.6,404.01,60.03,1405290604,"033051125000150","019011112586793",39.81,27,0.294,303.13,450.81,48.4,39.4,0.172,22521.5,22540.800000012,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290615,34806.00
07/13/2014 18:30,1,1.770,ACTIVE,214.6,392.83,60.03,1405290604,"040051121000185","019011112586793",25.21,27,0.266,301.72,449.77,44.4,35.9,0.144,22790.9,22807.6,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290617,34807.00
07/13/2014 18:30,1,1.753,ACTIVE,214.4,375.51,60.03,1405290604,"040051121000195","019011112586793",25.51,28,0.281,302.40,451.25,44.5,40.8,0.212,20050.100000025,20067.000000001,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290618,34808.00
07/13/2014 18:30,2,1.594,ACTIVE,215.54,351.37,60.001,1405290604,"274151322000083","019011112586793",28.41,35.80,0,331.23,380.52,45.8,42.3,0.314,190468.4,190468.4,15710,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290619,34809.00
07/13/2014 18:30,2,1.662,ACTIVE,216.22,347.76,60.022,1405290604,"274151322000076","019011112586793",28.90,35.60,0,331.83,384.73,48.6,45.0,0.336,197050.9,197050.9,15689,0,0,0,L,1151911521,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290620,34810.00
07/13/2014 18:30,2,0.984,ACTIVE,215.32,425.01,60.012,1405290604,"274151322000094","019011112586793",39.36,35.20,0,337.84,462.28,39.0,35.7,0.256,132214.7,132214.7,16044,0,0,0,L,1151911521,1,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290621,34811.00
07/13/2014 18:30,2,1.576,ACTIVE,215.09,349.56,60.006,1405290604,"274151322000052","019011112586793",28.49,36.80,0,331.83,380.22,45.4,41.9,0.296,191090.5,191090.5,15652,0,0,0,L,1151911521,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290622,34812.00
07/13/2014 18:30,2,1.523,ACTIVE,216.00,346.26,60.017,1405290604,"274151322000085","019011112586793",28.63,33.30,0,333.33,382.63,44.2,40.7,0.292,190112.0,190112.0,15607,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290623,34813.00
07/13/2014 18:30,2,1.539,ACTIVE,215.54,349.26,59.990,1405290604,"274151322000087","019011112586793",27.87,54.00,0,331.53,379.62,43.4,40.0,0.283,181791.5,181791.5,15651,0,0,0,L,1151911521,1,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290624,34814.00
07/13/2014 18:30,2,1.529,ACTIVE,214.87,347.16,60.012,1405290604,"274151322000088","019011112586793",27.79,33.00,0,330.93,382.03,43.0,39.6,0.283,184466.0,184466.0,15628,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290625,34815.00
07/13/2014 18:30,2,1.664,ACTIVE,215.77,352.87,60.012,1405290604,"274151322000095","019011112586793",28.98,35.20,0,331.53,381.12,48.9,45.2,0.318,195161.4,195161.4,15676,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290626,34816.00
07/13/2014 18:30,2,1.088,ACTIVE,216.22,396.45,60.012,1405290604,"274151322000068","019011112586793",36.84,36.80,0,338.44,470.99,40.6,37.3,0.265,130260.8,130260.8,16094,0,0,0,L,1151911521,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290627,34817.00
07/13/2014 18:30,2,1.533,ACTIVE,215.77,349.86,60.017,1405290604,"274151322000054","019011112586793",28.59,34.30,0,331.53,379.92,44.4,40.9,0.283,188342.2,188342.2,15756,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405290628,34818.00
07/13/2014 18:45,1,2.051,ACTIVE,215.0,346.01,60.00,1405291505,"040051121000097","019011112586793",26.47,27,0.261,300.02,452.17,54.0,47.1,0.396,20273.5,20285.8,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291507,34819.00
07/13/2014 18:45,1,2.074,ACTIVE,214.6,403.69,60.03,1405291505,"040051121000095","019011112586793",23.94,26,0.288,297.35,448.67,49.4,50.5,0.144,18157.2,18168.7,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291508,34820.00
07/13/2014 18:45,1,1.274,ACTIVE,214.4,339.02,60.03,1405291505,"033051125000132","019011112586793",35.21,27,0.272,303.42,445.61,44.6,45.3,0.342,19242.400000036,19252.699999988,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291510,34821.00
07/13/2014 18:45,1,1.205,ACTIVE,215.1,335.29,60.00,1405291505,"033051125000135","019011112586793",35.77,26,0.276,304.61,448.94,42.9,44.2,0.320,17123.199999964,17133.699999964,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291511,34822.00
07/13/2014 18:45,1,2.055,ACTIVE,214.2,365.51,60.00,1405291505,"040051121000116","019011112586793",26.55,26,0.299,298.28,450.59,54.3,51.2,0.318,19936.300000011,19948.700000011,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291512,34823.00
07/13/2014 18:45,1,2.017,ACTIVE,215.1,422.41,60.00,1405291505,"040051121000068","019011112586793",24.02,27,0.282,302.46,450.26,48.2,46.1,0.153,18421.5,18433,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291514,34824.00
07/13/2014 18:45,1,1.558,ACTIVE,214.6,337.90,60.03,1405291505,"033051125000118","019011112586793",35.35,27,0.346,300.48,451.79,54.8,43.4,0.375,23590.8,23604.4,129,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291515,34825.00
