ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2014 18:45,1,1.569,ACTIVE,215.1,408.03,60.00,1405291505,"033051125000150","019011112586793",35.11,27,0.300,301.83,451.97,54.8,59.4,0.098,22540.800000012,22554.5,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291516,34826.00
07/13/2014 18:45,1,1.963,ACTIVE,214.8,349.74,60.00,1405291505,"040051121000185","019011112586793",25.92,27,0.321,301.45,451.27,50.6,39.4,0.373,22807.6,22819.6,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291518,34827.00
07/13/2014 18:45,1,1.982,ACTIVE,214.6,419.38,60.03,1405291505,"040051121000195","019011112586793",26.11,27,0.325,301.64,450.53,51.5,57.7,0.080,20067.000000001,20079.300000013,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291519,34828.00
07/13/2014 18:45,2,2.219,ACTIVE,216.00,361.89,59.990,1405291505,"274151322000083","019011112586793",29.02,33.00,0,330.03,381.12,65.2,61.0,0.473,190484.4,190484.4,15711,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291520,34829.00
07/13/2014 18:45,2,2.270,ACTIVE,216.67,357.08,59.996,1405291505,"274151322000076","019011112586793",29.52,33.00,0,330.63,382.93,67.9,63.6,0.464,197067.6,197067.6,15690,0,0,0,L,1151911521,1,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291521,34830.00
07/13/2014 18:45,2,1.445,ACTIVE,216.22,419.00,60.001,1405291505,"274151322000094","019011112586793",38.74,32.40,0,388.64,456.87,56.2,52.3,0.376,132228.4,132228.4,16045,0,0,0,L,1151911521,1,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291522,34831.00
07/13/2014 18:45,2,2.141,ACTIVE,216.00,357.08,59.996,1405291505,"274151322000052","019011112586793",28.90,33.50,0,330.93,380.82,62.7,58.6,0.429,191106.0,191106.0,15653,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291523,34832.00
07/13/2014 18:45,2,2.104,ACTIVE,216.45,362.49,60.001,1405291505,"274151322000085","019011112586793",29.02,31.00,0,330.93,381.42,61.8,57.8,0.415,190127.3,190127.3,15608,0,0,0,L,1151911521,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291524,34833.00
07/13/2014 18:45,2,2.148,ACTIVE,215.77,363.99,59.996,1405291505,"274151322000087","019011112586793",28.23,50.00,0,329.43,380.82,61.5,57.4,0.420,181806.5,181806.5,15652,0,0,0,L,1151911521,1,123.14,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291525,34834.00
07/13/2014 18:45,2,2.023,ACTIVE,215.32,360.08,59.996,1405291505,"274151322000088","019011112586793",28.98,30.80,0,329.73,379.92,59.4,55.4,0.393,184480.6,184480.6,15629,0,0,0,L,1151911521,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291526,34835.00
07/13/2014 18:45,2,2.342,ACTIVE,216.45,360.08,60.006,1405291505,"274151322000095","019011112586793",29.56,32.80,0,329.73,380.52,70.1,65.8,0.460,195178.6,195178.6,15677,0,0,0,L,1151911521,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291527,34836.00
07/13/2014 18:45,2,1.385,ACTIVE,217.58,437.33,59.996,1405291505,"274151322000068","019011112586793",39.98,33.50,0,389.54,459.57,56.9,53.0,0.384,130274.7,130274.7,16095,0,0,0,L,1151911521,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291528,34837.00
07/13/2014 18:45,2,2.086,ACTIVE,215.77,359.78,59.985,1405291505,"274151322000054","019011112586793",29.10,31.50,0,328.22,381.42,61.5,57.5,0.424,188357.3,188357.3,15757,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405291529,34838.00
07/13/2014 19:00,1,1.562,ACTIVE,214.8,351.04,60.03,1405292404,"040051121000097","019011112586793",26.34,27,0.238,304.50,448.81,40.9,42.3,0.284,20285.8,20296.7,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292406,34839.00
07/13/2014 19:00,1,1.602,ACTIVE,214.1,347.50,60.03,1405292404,"040051121000095","019011112586793",23.63,26,0.211,309.64,440.07,37.6,36.4,0.243,18168.7,18178.1,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292407,34840.00
07/13/2014 19:00,1,1.017,ACTIVE,214.3,333.48,60.00,1405292404,"033051125000132","019011112586793",32.62,26,0.203,316.72,441.47,33.0,32.2,0.229,19252.699999988,19261,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292409,34841.00
07/13/2014 19:00,1,0.848,ACTIVE,214.6,385.34,60.03,1405292404,"033051125000135","019011112586793",36.52,26,0.229,318.98,444.32,30.8,30.8,0.062,17133.699999964,17141.999999964,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292410,34842.00
07/13/2014 19:00,1,1.593,ACTIVE,214.5,374.74,60.03,1405292404,"040051121000116","019011112586793",26.08,25,0.262,303.24,447.45,41.3,31.7,0.215,19948.700000011,19959.400000011,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292411,34843.00
07/13/2014 19:00,1,1.464,ACTIVE,214.5,380.52,60.03,1405292404,"040051121000068","019011112586793",23.49,26,0.204,315.04,442.23,34.2,26.3,0.082,18433,18442.5,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292412,34844.00
07/13/2014 19:00,1,1.008,ACTIVE,214.4,347.59,60.03,1405292404,"033051125000118","019011112586793",39.61,26,0.259,301.85,449.76,39.7,41.4,0.271,23604.4,23616.1,131,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292414,34845.00
07/13/2014 19:00,1,0.940,ACTIVE,214.6,378.20,60.00,1405292404,"033051125000150","019011112586793",39.34,26,0.217,303.52,448.53,36.8,38.5,0.119,22554.5,22566.100000024,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292415,34846.00
07/13/2014 19:00,1,1.085,ACTIVE,214.4,413.56,60.03,1405292404,"040051121000185","019011112586793",25.63,26,0.170,316.87,443.73,27.6,17.2,0.023,22819.6,22829.5,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292416,34847.00
07/13/2014 19:00,1,0.952,ACTIVE,214.6,413.11,60.03,1405292404,"040051121000195","019011112586793",25.04,26,0.140,306.23,447.98,23.7,16.9,0.014,20079.300000013,20089.600000025,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292418,34848.00
07/13/2014 19:00,2,1.709,ACTIVE,215.54,347.76,60.017,1405292404,"274151322000083","019011112586793",29.08,31.30,0,336.64,375.41,50.4,46.7,0.362,190497.8,190497.8,15712,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292419,34849.00
07/13/2014 19:00,2,1.721,ACTIVE,216.67,348.06,60.012,1405292404,"274151322000076","019011112586793",29.70,30.80,0,338.44,377.82,51.8,48.0,0.345,197081.5,197081.5,15691,0,0,0,L,1151911521,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292420,34850.00
07/13/2014 19:00,2,1.045,ACTIVE,216.00,428.91,60.017,1405292404,"274151322000094","019011112586793",39.96,30.80,0,393.75,450.26,42.5,39.1,0.292,132239.8,132239.8,16046,0,0,0,L,1151911521,1,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292421,34851.00
07/13/2014 19:00,2,1.631,ACTIVE,216.22,356.18,60.017,1405292404,"274151322000052","019011112586793",28.90,31.80,0,336.64,373.91,47.8,44.2,0.305,191118.8,191118.8,15654,0,0,0,L,1151911521,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292422,34852.00
07/13/2014 19:00,2,1.592,ACTIVE,216.00,355.88,59.996,1405292404,"274151322000085","019011112586793",29.04,29.30,0,338.44,373.91,46.9,43.3,0.318,190139.9,190139.9,15609,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292423,34853.00
07/13/2014 19:00,2,1.633,ACTIVE,216.00,356.48,60.012,1405292404,"274151322000087","019011112586793",28.55,46.80,0,336.64,373.61,47.2,43.6,0.309,181819.2,181819.2,15653,0,0,0,L,1151911521,1,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292424,34854.00
07/13/2014 19:00,2,1.529,ACTIVE,215.77,351.67,60.006,1405292404,"274151322000088","019011112586793",28.92,29.30,0,337.24,372.71,44.8,41.3,0.283,184492.8,184492.8,15630,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292425,34855.00
07/13/2014 19:00,2,1.805,ACTIVE,215.54,351.37,60.012,1405292404,"274151322000095","019011112586793",29.58,30.80,0,337.24,377.22,54.0,50.2,0.367,195193.1,195193.1,15678,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292426,34856.00
07/13/2014 19:00,2,1.107,ACTIVE,216.45,419.00,60.006,1405292404,"274151322000068","019011112586793",38.51,32.00,0,393.45,451.16,43.6,40.1,0.287,130286.4,130286.4,16096,0,0,0,L,1151911521,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292427,34857.00
07/13/2014 19:00,2,1.598,ACTIVE,216.00,350.47,60.012,1405292404,"274151322000054","019011112586793",28.86,29.80,0,336.64,374.21,46.6,43.1,0.305,188369.9,188369.9,15758,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405292428,34858.00
07/13/2014 19:15,1,0.977,ACTIVE,214.0,350.73,60.03,1405293304,"040051121000097","019011112586793",26.05,25,0.191,315.85,443.33,25.3,27.2,0.146,20296.7,20300.7,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293307,34859.00
07/13/2014 19:15,1,1.027,ACTIVE,213.8,412.15,60.03,1405293304,"040051121000095","019011112586793",23.17,24,0.149,310.12,439.91,23.6,14.1,0.087,18178.1,18181.5,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293308,34860.00
07/13/2014 19:15,1,0.611,ACTIVE,214.2,414.15,60.03,1405293304,"033051125000132","019011112586793",33.66,25,0.157,314.59,441.34,20.4,16.3,0.005,19261,19264.199999988,173,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293309,34861.00
07/13/2014 19:15,1,0.532,ACTIVE,214.3,344.28,60.03,1405293304,"033051125000135","019011112586793",35.74,24,0.146,318.63,443.44,18.9,24.5,0.156,17141.999999964,17145.099999964,173,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293311,34862.00
07/13/2014 19:15,1,1.000,ACTIVE,213.9,323.69,60.03,1405293304,"040051121000116","019011112586793",25.79,24,0.150,311.38,441.62,25.6,29.8,0.253,19959.400000011,19963.200000011,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293312,34863.00
07/13/2014 19:15,1,0.972,ACTIVE,214.5,407.36,60.00,1405293304,"040051121000068","019011112586793",22.97,25,0.130,316.72,442.19,22.2,13.0,0.009,18442.5,18445.8,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293313,34864.00
07/13/2014 19:15,1,0.714,ACTIVE,214.3,349.43,60.03,1405293304,"033051125000118","019011112586793",39.21,25,0.251,315.81,443.30,27.8,32.5,0.225,23616.1,23620.8,133,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293314,34865.00
07/13/2014 19:15,1,0.742,ACTIVE,214.5,363.70,60.03,1405293304,"033051125000150","019011112586793",38.86,25,0.184,316.39,443.88,28.7,15.0,0.271,22566.100000024,22570.699999988,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293316,34866.00
07/13/2014 19:15,1,0.952,ACTIVE,214.5,355.77,60.03,1405293304,"040051121000185","019011112586793",25.45,24,0.139,315.78,443.18,24.1,18.7,0.216,22829.5,22832.9,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293317,34867.00
07/13/2014 19:15,1,1.019,ACTIVE,214.5,333.42,60.03,1405293304,"040051121000195","019011112586793",25.02,25,0.198,316.66,443.15,25.3,23.5,0.277,20089.600000025,20093.100000025,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293319,34868.00
07/13/2014 19:15,2,1.076,ACTIVE,216.22,345.66,60.022,1405293304,"274151322000083","019011112586793",28.75,28.80,0,333.63,367.30,31.3,28.3,0.221,190503.1,190503.1,15713,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293320,34869.00
07/13/2014 19:15,2,1.092,ACTIVE,216.45,351.07,60.022,1405293304,"274151322000076","019011112586793",29.30,28.50,0,334.54,367.90,32.4,29.3,0.212,197087.1,197087.1,15692,0,0,0,L,1151911521,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293321,34870.00
07/13/2014 19:15,2,0.666,ACTIVE,216.00,417.79,60.022,1405293304,"274151322000094","019011112586793",38.96,29.00,0,336.64,444.54,26.0,23.2,0.168,132244.3,132244.3,16047,0,0,0,L,1151911521,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293322,34871.00
07/13/2014 19:15,2,1.043,ACTIVE,216.22,348.96,60.028,1405293304,"274151322000052","019011112586793",28.65,29.30,0,332.73,365.80,30.3,27.3,0.203,191124.1,191124.1,15655,0,0,0,L,1151911521,1,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293324,34872.00
07/13/2014 19:15,2,1.002,ACTIVE,216.22,350.17,60.054,1405293304,"274151322000085","019011112586793",28.67,27.30,0,335.14,365.80,29.1,26.2,0.186,190144.9,190144.9,15610,0,0,0,L,1151911521,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293325,34873.00
07/13/2014 19:15,2,1.027,ACTIVE,216.22,346.56,60.028,1405293304,"274151322000087","019011112586793",28.37,43.40,0,334.24,365.19,29.5,26.5,0.194,181824.2,181824.2,15654,0,0,0,L,1151911521,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293326,34874.00
07/13/2014 19:15,2,0.980,ACTIVE,216.00,349.56,60.022,1405293304,"274151322000088","019011112586793",28.07,27.30,0,333.03,364.89,27.9,25.0,0.177,184497.6,184497.6,15631,0,0,0,L,1151911521,1,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293327,34875.00
07/13/2014 19:15,2,1.127,ACTIVE,216.22,345.96,60.022,1405293304,"274151322000095","019011112586793",29.14,28.30,0,333.03,368.50,33.3,30.2,0.217,195198.8,195198.8,15679,0,0,0,L,1151911521,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293328,34876.00
07/13/2014 19:15,2,0.709,ACTIVE,216.67,407.27,60.022,1405293304,"274151322000068","019011112586793",38.31,30.00,0,338.74,442.74,27.5,24.6,0.168,130291.0,130291.0,16097,0,0,0,L,1151911521,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293329,34877.00
07/13/2014 19:15,2,1.004,ACTIVE,216.22,349.56,60.022,1405293304,"274151322000054","019011112586793",28.63,27.80,0,333.33,365.80,29.1,26.2,0.194,188375.0,188375.0,15759,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405293330,34878.00
07/13/2014 19:30,1,0.448,ACTIVE,214.0,356.38,60.00,1405294204,"040051121000097","019011112586793",24.94,24,0.139,315.49,442.98,11.1,14.0,0.021,20300.7,20304,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294207,34879.00
07/13/2014 19:30,1,0.532,ACTIVE,214.0,360.47,60.03,1405294204,"040051121000095","019011112586793",22.04,23,0.134,311.80,440.16,11.6,10.4,0.005,18181.5,18184.3,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294208,34880.00
07/13/2014 19:30,1,0.288,ACTIVE_NO_POWER,213.9,432.35,60.00,1405294204,"033051125000132","019011112586793",33.20,24,0.000,316.04,440.09,9.5,0.0,0.000,19264.199999988,19266.699999988,175,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294209,34881.00
07/13/2014 19:30,1,0.277,ACTIVE,213.8,368.97,60.00,1405294204,"033051125000135","019011112586793",33.22,23,0.148,316.88,442.06,9.1,12.3,0.004,17145.099999964,17147.599999964,175,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294210,34882.00
07/13/2014 19:30,1,0.486,ACTIVE_NO_POWER,213.8,406.16,60.00,1405294204,"040051121000116","019011112586793",24.57,23,0.000,311.86,441.55,11.8,0.0,0.000,19963.200000011,19966.500000011,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294212,34883.00
07/13/2014 19:30,1,0.469,ACTIVE_NO_POWER,214.2,380.07,60.00,1405294204,"040051121000068","019011112586793",21.73,24,0.000,317.14,442.51,10.1,0.0,0.142,18445.8,18448.7,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294213,34884.00
07/13/2014 19:30,1,0.332,ACTIVE_NO_POWER,214.2,416.12,60.00,1405294204,"033051125000118","019011112586793",37.77,24,0.000,316.05,443.72,12.4,0.0,0.063,23620.8,23624.5,135,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294214,34885.00
07/13/2014 19:30,1,0.331,ACTIVE_NO_POWER,213.3,374.22,60.00,1405294204,"033051125000150","019011112586793",38.24,23,0.000,317.28,444.08,12.6,0.0,0.198,22570.699999988,22574.699999988,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294216,34886.00
07/13/2014 19:30,1,0.444,ACTIVE,214.0,333.05,60.00,1405294204,"040051121000185","019011112586793",22.98,23,0.143,316.25,443.23,10.1,6.9,0.121,22832.9,22835.7,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294217,34887.00
07/13/2014 19:30,1,0.417,ACTIVE,213.5,328.87,60.00,1405294204,"040051121000195","019011112586793",23.32,24,0.095,316.84,443.18,9.6,6.5,0.225,20093.100000025,20096.100000025,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294218,34888.00
07/13/2014 19:30,2,0.482,ACTIVE,215.77,341.45,59.996,1405294204,"274151322000083","019011112586793",27.63,27.30,0,334.84,365.19,13.6,11.2,0.080,190507.8,190507.8,15714,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294219,34889.00
07/13/2014 19:30,2,0.512,ACTIVE,216.22,341.45,59.975,1405294204,"274151322000076","019011112586793",27.77,27.00,0,335.44,365.49,14.4,11.9,0.088,197091.9,197091.9,15693,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294220,34890.00
07/13/2014 19:30,2,0.309,ACTIVE,216.00,393.75,59.985,1405294204,"274151322000094","019011112586793",37.01,27.50,0,335.74,436.13,11.6,9.3,0.066,132248.1,132248.1,16048,0,0,0,L,1151911521,1,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294221,34891.00
07/13/2014 19:30,2,0.516,ACTIVE,215.32,342.65,59.985,1405294204,"274151322000052","019011112586793",26.76,27.50,0,333.33,363.69,14.0,11.6,0.066,191128.6,191128.6,15656,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294223,34892.00
07/13/2014 19:30,2,0.477,ACTIVE,216.00,341.15,60.001,1405294204,"274151322000085","019011112586793",27.71,25.80,0,333.33,363.09,13.4,11.0,0.071,190149.3,190149.3,15611,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294224,34893.00
07/13/2014 19:30,2,0.480,ACTIVE,215.77,339.65,60.012,1405294204,"274151322000087","019011112586793",27.37,40.40,0,333.33,363.99,13.4,11.0,0.062,181828.6,181828.6,15655,0,0,0,L,1151911521,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294225,34894.00
07/13/2014 19:30,2,0.457,ACTIVE,215.32,342.65,59.985,1405294204,"274151322000088","019011112586793",27.25,25.80,0,333.33,362.49,12.7,10.3,0.066,184501.7,184501.7,15632,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294226,34895.00
07/13/2014 19:30,2,0.500,ACTIVE,215.77,340.85,59.990,1405294204,"274151322000095","019011112586793",27.85,26.80,0,332.73,366.40,14.1,11.7,0.080,195203.6,195203.6,15680,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294227,34896.00
07/13/2014 19:30,2,0.326,ACTIVE,216.45,392.25,59.990,1405294204,"274151322000068","019011112586793",36.88,28.50,0,337.54,434.02,12.3,10.0,0.062,130295.0,130295.0,16098,0,0,0,L,1151911521,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294228,34897.00
07/13/2014 19:30,2,0.477,ACTIVE,215.54,339.34,59.985,1405294204,"274151322000054","019011112586793",27.61,26.30,0,332.73,363.69,13.4,11.0,0.071,188379.3,188379.3,15760,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405294229,34898.00
07/13/2014 19:45,1,0.608,ACTIVE,214.0,411.11,60.03,1405295104,"040051121000097","019011112586793",25.63,23,0.148,315.00,441.86,15.5,14.5,0.001,20304,20306,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295106,34899.00
07/13/2014 19:45,1,0.693,ACTIVE_NO_POWER,213.9,327.95,60.00,1405295104,"040051121000095","019011112586793",22.44,22,0.154,313.15,437.54,15.4,0.0,0.226,18184.3,18185.9,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295107,34900.00
07/13/2014 19:45,1,0.402,ACTIVE,213.6,339.78,60.00,1405295104,"033051125000132","019011112586793",33.49,23,0.150,316.51,439.80,13.4,13.4,0.117,19266.699999988,19268.400000036,177,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295109,34901.00
07/13/2014 19:45,1,0.392,ACTIVE_NO_POWER,214.0,388.19,60.00,1405295104,"033051125000135","019011112586793",33.67,22,0.104,317.83,441.28,13.1,0.0,0.169,17147.599999964,17149.299999964,177,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295110,34902.00
07/13/2014 19:45,1,0.644,ACTIVE,213.7,323.28,60.03,1405295104,"040051121000116","019011112586793",25.32,22,0.113,312.16,439.06,16.2,5.1,0.256,19966.500000011,19968.300000011,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295111,34903.00
07/13/2014 19:45,1,0.630,ACTIVE,214.1,335.59,60.03,1405295104,"040051121000068","019011112586793",22.63,22,0.152,315.34,439.96,14.2,10.9,0.171,18448.7,18450.4,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295112,34904.00
07/13/2014 19:45,1,0.462,ACTIVE,213.9,350.87,60.03,1405295104,"033051125000118","019011112586793",38.16,23,0.134,317.91,443.77,17.5,14.1,0.083,23624.5,23627.1,137,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295114,34905.00
07/13/2014 19:45,1,0.460,ACTIVE,214.1,367.51,60.03,1405295104,"033051125000150","019011112586793",38.94,22,0.140,316.43,445.07,17.8,14.9,0.042,22574.699999988,22577.199999988,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295115,34906.00
07/13/2014 19:45,1,0.606,ACTIVE,214.1,331.96,60.03,1405295104,"040051121000185","019011112586793",23.84,22,0.108,316.12,440.14,14.3,14.8,0.221,22835.7,22837.4,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295116,34907.00
07/13/2014 19:45,1,0.590,ACTIVE,214.2,408.41,60.03,1405295104,"040051121000195","019011112586793",23.90,23,0.137,318.09,440.98,14.0,13.8,0.000,20096.100000025,20097.800000013,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295117,34908.00
07/13/2014 19:45,2,0.654,ACTIVE,215.77,342.65,60.017,1405295104,"274151322000083","019011112586793",27.97,26.00,0,335.44,350.17,18.6,16.0,0.119,190510.7,190510.7,15715,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295119,34909.00
07/13/2014 19:45,2,0.689,ACTIVE,216.22,343.85,60.006,1405295104,"274151322000076","019011112586793",28.73,25.80,0,335.14,350.77,20.1,17.4,0.124,197095.1,197095.1,15694,0,0,0,L,1151911521,1,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295120,34910.00
07/13/2014 19:45,2,0.430,ACTIVE,215.77,405.17,60.001,1405295104,"274151322000094","019011112586793",38.01,26.50,0,337.54,417.49,16.6,14.1,0.102,132250.6,132250.6,16049,0,0,0,L,1151911521,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295121,34911.00
07/13/2014 19:45,2,0.688,ACTIVE,215.54,343.85,60.012,1405295104,"274151322000052","019011112586793",27.69,26.50,0,334.84,349.86,19.2,16.7,0.119,191131.6,191131.6,15657,0,0,0,L,1151911521,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295122,34912.00
07/13/2014 19:45,2,0.666,ACTIVE,216.00,342.95,59.990,1405295104,"274151322000085","019011112586793",27.61,24.80,0,336.64,349.86,18.6,16.0,0.115,190152.2,190152.2,15612,0,0,0,L,1151911521,1,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295123,34913.00
07/13/2014 19:45,2,0.656,ACTIVE,215.77,344.15,60.012,1405295104,"274151322000087","019011112586793",27.75,38.20,0,335.44,350.47,18.4,15.9,0.110,181831.5,181831.5,15656,0,0,0,L,1151911521,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295124,34914.00
07/13/2014 19:45,2,0.633,ACTIVE,215.54,343.25,60.012,1405295104,"274151322000088","019011112586793",27.69,24.80,0,335.74,349.56,17.8,15.2,0.115,184504.4,184504.4,15633,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295125,34915.00
07/13/2014 19:45,2,0.697,ACTIVE,215.77,343.55,60.006,1405295104,"274151322000095","019011112586793",27.81,25.50,0,335.74,350.17,19.6,17.0,0.119,195206.7,195206.7,15681,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295126,34916.00
07/13/2014 19:45,2,0.447,ACTIVE,216.67,403.67,59.990,1405295104,"274151322000068","019011112586793",38.03,27.50,0,338.44,422.00,17.3,14.7,0.097,130297.6,130297.6,16099,0,0,0,L,1151911521,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295127,34917.00
07/13/2014 19:45,2,0.654,ACTIVE,215.77,345.06,60.006,1405295104,"274151322000054","019011112586793",27.95,25.30,0,334.84,349.86,18.5,15.9,0.119,188382.2,188382.2,15761,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405295128,34918.00
07/13/2014 20:00,1,0.528,ACTIVE,211.8,373.57,60.03,1405296004,"040051121000097","019011112586793",25.41,23,0.141,312.51,440.91,13.3,12.4,0.008,20306,20308.8,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296007,34919.00
07/13/2014 20:00,1,0.616,ACTIVE_NO_POWER,211.2,390.92,60.03,1405296004,"040051121000095","019011112586793",22.08,21,0.000,311.16,437.18,13.5,0.0,0.111,18185.9,18188.3,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296008,34920.00
07/13/2014 20:00,1,0.350,ACTIVE,211.9,354.61,60.00,1405296004,"033051125000132","019011112586793",33.27,22,0.138,314.75,439.92,11.6,13.8,0.023,19268.400000036,19270.699999988,179,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296009,34921.00
07/13/2014 20:00,1,0.339,ACTIVE,212.2,406.12,60.03,1405296004,"033051125000135","019011112586793",33.49,22,0.135,315.35,441.48,11.3,14.6,0.000,17149.299999964,17151.599999964,179,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296010,34922.00
07/13/2014 20:00,1,0.562,ACTIVE_NO_POWER,211.8,420.82,60.03,1405296004,"040051121000116","019011112586793",25.11,22,0.000,309.91,438.95,14.0,0.0,0.000,19968.300000011,19971.100000011,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296012,34923.00
07/13/2014 20:00,1,0.543,ACTIVE,211.9,402.73,60.03,1405296004,"040051121000068","019011112586793",22.52,22,0.043,314.52,439.81,12.1,0.1,0.000,18450.4,18452.7,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296013,34924.00
07/13/2014 20:00,1,0.395,ACTIVE,211.3,401.14,60.03,1405296004,"033051125000118","019011112586793",38.43,23,0.151,315.99,441.04,15.1,12.9,0.002,23627.1,23630.4,139,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296014,34925.00
07/13/2014 20:00,1,0.403,ACTIVE,211.8,338.98,60.00,1405296004,"033051125000150","019011112586793",38.26,22,0.155,314.84,441.44,15.3,6.9,0.146,22577.199999988,22580.600000024,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296015,34926.00
07/13/2014 20:00,1,0.521,ACTIVE_NO_POWER,211.9,424.46,60.03,1405296004,"040051121000185","019011112586793",23.66,22,0.000,313.24,440.16,12.2,0.0,0.000,22837.4,22839.8,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296017,34927.00
07/13/2014 20:00,1,0.509,ACTIVE,212.4,417.78,60.00,1405296004,"040051121000195","019011112586793",23.37,22,0.017,315.57,440.53,11.8,6.9,0.000,20097.800000013,20100.199999989,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296018,34928.00
07/13/2014 20:00,2,0.574,ACTIVE,213.96,341.75,60.012,1405296004,"274151322000083","019011112586793",27.67,25.50,0,334.84,351.97,16.1,13.6,0.110,190514.5,190514.5,15716,0,0,0,L,1151911521,1,121.33,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296019,34929.00
07/13/2014 20:00,2,0.600,ACTIVE,214.64,341.75,59.996,1405296004,"274151322000076","019011112586793",28.59,25.30,0,334.84,352.57,17.4,14.8,0.106,197099.2,197099.2,15695,0,0,0,L,1151911521,1,121.78,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296020,34930.00
07/13/2014 20:00,2,0.377,ACTIVE,214.19,396.15,60.017,1405296004,"274151322000094","019011112586793",37.23,26.30,0,336.94,420.50,14.2,11.8,0.088,132253.9,132253.9,16050,0,0,0,L,1151911521,1,121.33,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296021,34931.00
07/13/2014 20:00,2,0.594,ACTIVE,213.96,341.15,60.006,1405296004,"274151322000052","019011112586793",27.77,25.80,0,332.43,352.57,16.7,14.2,0.102,191135.6,191135.6,15658,0,0,0,L,1151911521,1,121.10,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296022,34932.00
07/13/2014 20:00,2,0.574,ACTIVE,214.19,343.25,59.990,1405296004,"274151322000085","019011112586793",27.69,24.50,0,334.24,351.67,16.1,13.6,0.097,190156.0,190156.0,15613,0,0,0,L,1151911521,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296023,34933.00
07/13/2014 20:00,2,0.570,ACTIVE,214.19,339.95,60.033,1405296004,"274151322000087","019011112586793",27.55,36.30,0,333.03,351.67,15.9,13.4,0.102,181835.3,181835.3,15657,0,0,0,L,1151911521,1,121.55,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296024,34934.00
07/13/2014 20:00,2,0.547,ACTIVE,213.96,339.65,60.006,1405296004,"274151322000088","019011112586793",27.47,24.50,0,334.24,351.07,15.2,12.8,0.097,184508.0,184508.0,15634,0,0,0,L,1151911521,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296026,34935.00
07/13/2014 20:00,2,0.604,ACTIVE,213.96,339.65,60.012,1405296004,"274151322000095","019011112586793",27.75,25.00,0,333.93,351.97,16.9,14.4,0.106,195210.7,195210.7,15682,0,0,0,L,1151911521,1,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296027,34936.00
07/13/2014 20:00,2,0.381,ACTIVE,214.87,409.08,60.006,1405296004,"274151322000068","019011112586793",38.43,27.00,0,337.24,423.20,14.8,12.4,0.088,130301.2,130301.2,16100,0,0,0,L,1151911521,1,122.01,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296028,34937.00
07/13/2014 20:00,2,0.572,ACTIVE,214.19,339.95,60.006,1405296004,"274151322000054","019011112586793",27.79,24.80,0,332.73,351.67,16.1,13.6,0.102,188386.0,188386.0,15762,0,0,0,L,1151911521,1,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296029,34938.00
07/13/2014 20:15,1,0.582,ACTIVE,212.2,413.93,60.03,1405296904,"040051121000097","019011112586793",25.48,22,0.164,313.14,440.43,14.7,15.2,0.000,20308.8,20311.1,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296906,34939.00
07/13/2014 20:15,1,0.669,ACTIVE,212.0,396.06,60.00,1405296904,"040051121000095","019011112586793",22.11,21,0.147,310.32,437.05,14.7,12.2,0.001,18188.3,18190.2,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296908,34940.00
07/13/2014 20:15,1,0.380,ACTIVE,213.0,367.86,60.03,1405296904,"033051125000132","019011112586793",33.60,22,0.143,315.27,439.80,12.7,11.1,0.012,19270.699999988,19272.600000024,181,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296909,34941.00
07/13/2014 20:15,1,0.370,ACTIVE,212.9,343.56,60.03,1405296904,"033051125000135","019011112586793",33.65,22,0.018,315.91,441.27,12.4,2.3,0.224,17151.599999964,17153.699999964,181,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296910,34942.00
07/13/2014 20:15,1,0.625,ACTIVE,212.6,400.51,60.03,1405296904,"040051121000116","019011112586793",24.74,21,0.137,308.90,438.61,15.4,12.5,0.001,19971.100000011,19973.400000011,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296912,34943.00
07/13/2014 20:15,1,0.604,ACTIVE,213.1,340.09,60.00,1405296904,"040051121000068","019011112586793",22.33,22,0.141,315.03,439.49,13.4,11.7,0.111,18452.7,18454.6,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296913,34944.00
07/13/2014 20:15,1,0.441,ACTIVE,212.1,424.82,60.00,1405296904,"033051125000118","019011112586793",38.04,22,0.103,314.72,441.62,16.7,13.6,0.000,23630.4,23633.4,141,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296914,34945.00
07/13/2014 20:15,1,0.441,ACTIVE,212.3,388.13,60.03,1405296904,"033051125000150","019011112586793",38.49,22,0.165,315.29,441.45,16.9,16.9,0.013,22580.600000024,22583.600000024,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296915,34946.00
07/13/2014 20:15,1,0.576,ACTIVE,212.7,391.06,60.03,1405296904,"040051121000185","019011112586793",23.73,22,0.146,314.46,439.75,13.6,11.7,0.002,22839.8,22841.8,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296917,34947.00
07/13/2014 20:15,1,0.558,ACTIVE,212.8,337.66,60.03,1405296904,"040051121000195","019011112586793",23.77,22,0.153,316.05,440.50,13.2,14.4,0.130,20100.199999989,20102.400000037,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296918,34948.00
07/13/2014 20:15,2,0.633,ACTIVE,214.87,341.75,60.001,1405296904,"274151322000083","019011112586793",27.75,25.30,0,334.24,349.56,17.7,15.2,0.110,190517.8,190517.8,15717,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296919,34949.00
07/13/2014 20:15,2,0.664,ACTIVE,215.54,342.95,59.990,1405296904,"274151322000076","019011112586793",28.33,25.00,0,335.74,349.86,19.1,16.5,0.128,197102.9,197102.9,15696,0,0,0,L,1151911521,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296920,34950.00
07/13/2014 20:15,2,0.404,ACTIVE,215.09,406.07,60.017,1405296904,"274151322000094","019011112586793",38.15,26.00,0,335.74,419.30,15.6,13.2,0.097,132256.8,132256.8,16051,0,0,0,L,1151911521,1,122.01,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296921,34951.00
07/13/2014 20:15,2,0.648,ACTIVE,214.64,345.66,60.012,1405296904,"274151322000052","019011112586793",27.83,25.50,0,333.63,349.26,18.3,15.7,0.115,191139.1,191139.1,15659,0,0,0,L,1151911521,1,121.78,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296922,34952.00
07/13/2014 20:15,2,0.611,ACTIVE,215.09,345.06,60.006,1405296904,"274151322000085","019011112586793",28.33,24.30,0,334.84,349.26,17.6,15.0,0.106,190159.3,190159.3,15614,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296923,34953.00
07/13/2014 20:15,2,0.625,ACTIVE,215.09,344.15,60.017,1405296904,"274151322000087","019011112586793",27.57,34.80,0,334.24,349.26,17.5,15.0,0.102,181838.6,181838.6,15658,0,0,0,L,1151911521,1,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296924,34954.00
07/13/2014 20:15,2,0.602,ACTIVE,214.87,344.76,60.017,1405296904,"274151322000088","019011112586793",27.57,24.30,0,333.93,348.96,16.8,14.3,0.093,184511.1,184511.1,15635,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296925,34955.00
07/13/2014 20:15,2,0.650,ACTIVE,215.09,342.65,60.012,1405296904,"274151322000095","019011112586793",28.39,24.80,0,334.54,349.26,18.7,16.1,0.106,195214.3,195214.3,15683,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296927,34956.00
07/13/2014 20:15,2,0.432,ACTIVE,215.54,401.56,60.006,1405296904,"274151322000068","019011112586793",37.49,27.00,0,336.34,422.30,16.4,13.9,0.093,130304.2,130304.2,16101,0,0,0,L,1151911521,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296927,34957.00
07/13/2014 20:15,2,0.627,ACTIVE,215.09,345.06,60.012,1405296904,"274151322000054","019011112586793",27.75,24.50,0,333.93,349.26,17.6,15.1,0.106,188389.3,188389.3,15763,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405296928,34958.00
07/13/2014 20:30,1,0.379,ACTIVE_NO_POWER,212.7,428.46,60.00,1405297804,"040051121000097","019011112586793",24.31,22,0.000,313.96,441.76,9.0,0.0,0.035,20311.1,20313.1,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297807,34959.00
07/13/2014 20:30,1,0.478,ACTIVE_NO_POWER,211.9,413.39,60.00,1405297804,"040051121000095","019011112586793",21.91,21,0.000,310.96,437.10,10.4,0.0,0.000,18190.2,18192,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297808,34960.00
07/13/2014 20:30,1,0.259,ACTIVE,212.9,327.31,60.00,1405297804,"033051125000132","019011112586793",33.26,22,0.094,314.77,439.87,8.5,6.4,0.197,19272.600000024,19274.199999988,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297809,34961.00
07/13/2014 20:30,1,0.253,ACTIVE_NO_POWER,212.8,326.21,60.00,1405297804,"033051125000135","019011112586793",32.47,22,0.143,315.32,441.30,8.1,0.0,0.249,17153.699999964,17155.299999964,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297810,34962.00
07/13/2014 20:30,1,0.417,ACTIVE_NO_POWER,212.4,400.36,60.03,1405297804,"040051121000116","019011112586793",24.42,21,0.000,311.41,439.58,10.0,0.0,0.100,19973.400000011,19975.400000011,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297812,34963.00
07/13/2014 20:30,1,0.407,ACTIVE_NO_POWER,212.3,387.05,60.00,1405297804,"040051121000068","019011112586793",22.15,22,0.000,315.69,439.41,8.9,0.0,0.000,18454.6,18456.3,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297813,34964.00
07/13/2014 20:30,1,0.290,ACTIVE,212.9,352.01,60.00,1405297804,"033051125000118","019011112586793",38.02,22,0.136,311.76,441.60,10.9,14.1,0.029,23633.4,23635.7,143,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297814,34965.00
07/13/2014 20:30,1,0.296,ACTIVE,212.4,377.38,60.00,1405297804,"033051125000150","019011112586793",37.94,22,0.150,310.89,441.52,11.2,12.3,0.003,22583.600000024,22586.100000024,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297815,34966.00
07/13/2014 20:30,1,0.391,ACTIVE_NO_POWER,212.7,391.03,60.00,1405297804,"040051121000185","019011112586793",22.55,22,0.000,313.97,439.74,8.7,0.0,0.000,22841.8,22843.5,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297817,34967.00
07/13/2014 20:30,1,0.372,ACTIVE_NO_POWER,212.8,419.77,60.00,1405297804,"040051121000195","019011112586793",22.46,22,0.000,315.97,440.95,8.3,0.0,0.000,20102.400000037,20104.199999989,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297818,34968.00
07/13/2014 20:30,2,0.426,ACTIVE,214.87,339.95,59.985,1405297804,"274151322000083","019011112586793",27.53,25.00,0,335.74,349.56,11.9,9.6,0.071,190520.7,190520.7,15718,0,0,0,L,1151911521,1,122.01,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297819,34969.00
07/13/2014 20:30,2,0.459,ACTIVE,215.32,343.25,59.990,1405297804,"274151322000076","019011112586793",27.77,24.80,0,336.64,349.86,12.9,10.5,0.080,197106.1,197106.1,15697,0,0,0,L,1151911521,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297820,34970.00
07/13/2014 20:30,2,0.281,ACTIVE,214.87,387.74,59.990,1405297804,"274151322000094","019011112586793",36.38,25.80,0,337.54,415.09,10.4,8.1,0.057,132259.2,132259.2,16052,0,0,0,L,1151911521,1,121.78,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297821,34971.00
07/13/2014 20:30,2,0.447,ACTIVE,214.41,340.55,59.985,1405297804,"274151322000052","019011112586793",27.67,25.30,0,335.44,349.86,12.6,10.2,0.071,191142.2,191142.2,15660,0,0,0,L,1151911521,1,121.78,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297822,34972.00
