ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2014 20:30,2,0.428,ACTIVE,214.64,341.75,59.953,1405297804,"274151322000085","019011112586793",27.61,24.00,0,336.04,349.26,12.0,9.7,0.062,190162.2,190162.2,15615,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297823,34973.00
07/13/2014 20:30,2,0.434,ACTIVE,214.64,341.15,59.990,1405297804,"274151322000087","019011112586793",26.94,33.50,0,335.74,349.56,11.8,9.5,0.071,181841.4,181841.4,15659,0,0,0,L,1151911521,1,122.01,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297824,34974.00
07/13/2014 20:30,2,0.404,ACTIVE,214.64,340.25,59.985,1405297804,"274151322000088","019011112586793",27.19,24.00,0,335.44,349.26,11.2,8.9,0.066,184513.8,184513.8,15636,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297825,34975.00
07/13/2014 20:30,2,0.441,ACTIVE,214.64,341.15,59.980,1405297804,"274151322000095","019011112586793",27.87,24.50,0,336.04,349.56,12.5,10.2,0.075,195217.4,195217.4,15684,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297826,34976.00
07/13/2014 20:30,2,0.281,ACTIVE,215.54,406.37,59.985,1405297804,"274151322000068","019011112586793",38.39,26.80,0,339.34,423.20,11.0,8.7,0.053,130306.9,130306.9,16102,0,0,0,L,1151911521,1,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297827,34977.00
07/13/2014 20:30,2,0.430,ACTIVE,214.87,342.05,59.985,1405297804,"274151322000054","019011112586793",27.39,24.30,0,335.14,349.26,11.9,9.6,0.071,188392.2,188392.2,15764,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405297828,34978.00
07/13/2014 20:45,1,0.182,ACTIVE_NO_POWER,213.4,420.75,60.03,1405298706,"033051125000132","019011112586793",32.27,22,0.000,316.39,439.67,5.8,0.0,0.000,19274.199999988,19275,185,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405298714,34979.00
07/13/2014 20:45,1,0.176,ACTIVE_NO_POWER,212.8,435.37,60.03,1405298706,"033051125000135","019011112586793",31.04,22,0.000,317.75,441.12,5.4,0.0,0.000,17155.299999964,17155.999999964,185,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405298716,34980.00
07/13/2014 20:45,1,0.208,ACTIVE,212.7,375.21,60.03,1405298706,"033051125000118","019011112586793",36.13,22,0.000,309.40,443.92,7.4,8.2,0.000,23635.7,23636.9,145,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405298723,34981.00
07/13/2014 20:45,1,0.210,ACTIVE,212.4,355.37,60.03,1405298706,"033051125000150","019011112586793",37.58,21,0.139,310.41,444.54,7.8,14.9,0.005,22586.100000024,22587.300000012,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405298725,34982.00
07/13/2014 20:45,1,0.271,ACTIVE,212.8,326.76,60.03,1405298706,"040051121000185","019011112586793",22.11,21,0.139,314.71,439.93,5.9,13.8,0.120,22843.5,22843.8,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405298726,34983.00
07/13/2014 20:45,2,0.305,ACTIVE,214.19,339.04,60.006,1405298706,"274151322000083","019011112586793",27.00,24.50,0,334.24,345.66,8.3,6.1,0.044,190522.2,190522.2,15719,0,0,0,L,1151911521,1,121.78,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405298730,34984.00
07/13/2014 20:45,2,0.322,ACTIVE,214.64,339.04,60.001,1405298706,"274151322000076","019011112586793",27.69,24.30,0,335.44,346.26,9.1,6.8,0.053,197107.7,197107.7,15698,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405298731,34985.00
07/13/2014 20:45,2,0.195,ACTIVE,214.41,379.02,60.001,1405298706,"274151322000094","019011112586793",35.46,25.50,0,335.74,402.16,7.1,4.9,0.035,132260.4,132260.4,16053,0,0,0,L,1151911521,1,121.78,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405298732,34986.00
07/13/2014 20:45,2,0.330,ACTIVE,213.96,339.95,60.006,1405298706,"274151322000052","019011112586793",26.72,25.00,0,333.63,345.36,9.0,6.8,0.035,191143.8,191143.8,15661,0,0,0,L,1151911521,1,121.33,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405298733,34987.00
07/13/2014 20:45,2,0.307,ACTIVE,214.19,338.14,60.006,1405298706,"274151322000085","019011112586793",26.92,23.80,0,334.84,345.66,8.4,6.2,0.031,190163.8,190163.8,15616,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405298734,34988.00
07/13/2014 20:45,2,0.305,ACTIVE,214.41,339.65,60.017,1405298706,"274151322000087","019011112586793",26.92,32.40,0,334.24,345.06,8.3,6.1,0.035,181842.9,181842.9,15660,0,0,0,L,1151911521,1,122.01,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405298735,34989.00
07/13/2014 20:45,2,0.285,ACTIVE,213.74,339.34,60.006,1405298706,"274151322000088","019011112586793",26.48,23.80,0,333.93,344.76,7.6,5.4,0.035,184515.2,184515.2,15637,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405298736,34990.00
07/13/2014 20:45,2,0.322,ACTIVE,214.19,338.14,59.980,1405298706,"274151322000095","019011112586793",26.58,24.00,0,334.24,344.76,8.7,6.5,0.044,195219.0,195219.0,15685,0,0,0,L,1151911521,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405298737,34991.00
07/13/2014 20:45,2,0.201,ACTIVE,214.87,400.66,60.006,1405298706,"274151322000068","019011112586793",37.71,26.80,0,336.64,409.38,7.7,5.5,0.031,130308.2,130308.2,16103,0,0,0,L,1151911521,1,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405298738,34992.00
07/13/2014 20:45,2,0.301,ACTIVE,213.96,336.94,60.001,1405298706,"274151322000054","019011112586793",27.25,24.00,0,333.33,345.06,8.3,6.1,0.035,188393.7,188393.7,15765,0,0,0,L,1151911521,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405298739,34993.00
07/13/2014 20:45,1,0.044,ALERT,212.7,399.01,60.03,1405298706,"040051121000097","019011112586793",28.92,21,0.000,398.54,416.29,1.2,0.0,0.000,20313.1,20313.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405298742,34994.00
07/13/2014 20:45,1,0.137,ALERT,212.0,401.48,60.03,1405298706,"040051121000095","019011112586793",25.87,20,0.000,401.17,419.32,3.5,0.0,0.000,18192,18192.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405298745,34995.00
07/13/2014 20:45,1,0.086,ALERT,212.6,389.49,60.00,1405298706,"040051121000116","019011112586793",28.65,20,0.000,389.25,405.51,2.4,0.0,0.000,19975.400000011,19975.900000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405298748,34996.00
07/13/2014 20:45,1,0.059,ALERT,212.7,401.29,60.00,1405298706,"040051121000068","019011112586793",26.13,21,0.000,401.26,418.02,1.5,0.0,0.000,18456.3,18456.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405298751,34997.00
07/13/2014 20:45,1,0.018,ALERT,213.2,400.60,60.03,1405298706,"040051121000195","019011112586793",27.84,20,0.000,400.25,414.53,0.4,0.0,0.000,20104.199999989,20104.600000025,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405298754,34998.00
07/13/2014 21:00,2,0.123,ACTIVE,214.64,338.44,60.022,1405299604,"274151322000083","019011112586793",25.47,24.30,0,333.93,342.35,3.2,1.1,0.013,190523.1,190523.1,15720,0,0,0,L,1151911521,1,121.78,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405299639,34999.00
07/13/2014 21:00,2,0.131,ACTIVE,215.09,338.44,60.017,1405299604,"274151322000076","019011112586793",26.36,24.00,0,335.14,343.25,3.5,1.4,0.013,197108.8,197108.8,15699,0,0,0,L,1151911521,1,122.23,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405299640,35000.00
07/13/2014 21:00,2,0.068,ACTIVE_NO_POWER,214.87,338.74,60.017,1405299604,"274151322000094","019011112586793",29.12,24.80,0,335.14,396.75,2.0,0.0,0.009,132261.0,132261.0,16054,0,0,0,L,1151911521,1,121.78,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405299641,35001.00
07/13/2014 21:00,2,0.148,ACTIVE,214.19,337.24,60.017,1405299604,"274151322000052","019011112586793",25.43,24.50,0,333.63,342.65,3.8,1.8,0.013,191144.9,191144.9,15662,0,0,0,L,1151911521,1,121.78,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405299642,35002.00
07/13/2014 21:00,2,0.125,ACTIVE,214.41,338.74,60.006,1405299604,"274151322000085","019011112586793",25.58,23.30,0,334.54,343.25,3.2,1.2,0.009,190164.7,190164.7,15617,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405299643,35003.00
07/13/2014 21:00,2,0.133,ACTIVE,214.64,337.54,60.012,1405299604,"274151322000087","019011112586793",24.81,31.50,0,333.63,342.65,3.4,1.3,0.013,181843.9,181843.9,15661,0,0,0,L,1151911521,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405299644,35004.00
07/13/2014 21:00,2,0.109,ACTIVE,214.19,336.94,60.012,1405299604,"274151322000088","019011112586793",24.57,23.50,0,333.63,342.35,2.7,0.7,0.009,184515.9,184515.9,15638,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405299645,35005.00
07/13/2014 21:00,2,0.127,ACTIVE,214.41,337.24,60.017,1405299604,"274151322000095","019011112586793",24.85,23.80,0,334.24,342.35,3.2,1.2,0.009,195219.9,195219.9,15686,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405299646,35006.00
07/13/2014 21:00,2,0.088,ACTIVE,215.09,338.74,60.022,1405299604,"274151322000068","019011112586793",29.32,25.50,0,335.74,404.27,2.6,0.6,0.009,130309.0,130309.0,16104,0,0,0,L,1151911521,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405299647,35007.00
07/13/2014 21:00,2,0.125,ACTIVE,214.41,337.24,60.043,1405299604,"274151322000054","019011112586793",24.75,23.80,0,333.33,342.35,3.2,1.1,0.013,188394.6,188394.6,15766,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405299648,35008.00
07/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405299604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300465,35009.00
07/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405299604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300465,35010.00
07/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405299604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300465,35011.00
07/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405299604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300465,35012.00
07/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405299604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300465,35013.00
07/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405299604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300465,35014.00
07/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405299604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300465,35015.00
07/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405299604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300465,35016.00
07/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405299604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300465,35017.00
07/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405299604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300465,35018.00
07/13/2014 21:15,2,0.084,ALERT,215.32,312.29,60.033,1405300506,"274151322000083","019011112586793",24.35,23.30,0,299.97,355.58,2.1,0.1,0.000,190523.2,190523.2,15721,0,0,0,L,1151911521,1,122.23,124.72,0002,18,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300541,35019.00
07/13/2014 21:15,2,0.090,ACTIVE,215.77,340.85,60.043,1405300506,"274151322000076","019011112586793",25.37,23.80,0,326.12,348.06,2.3,0.3,0.000,197108.9,197108.9,15700,0,0,0,L,1151911521,1,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300542,35020.00
07/13/2014 21:15,2,0.000,ALERT,215.54,299.97,60.033,1405300506,"274151322000094","019011112586793",39.88,23.30,0,297.26,390.74,0.0,0.0,0.000,132261.0,132261.0,16055,0,0,0,L,1151911521,1,122.23,124.94,0002,21,0,0,0,0,0,0,220,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300544,35021.00
07/13/2014 21:15,2,0.109,ACTIVE,214.64,329.43,60.038,1405300506,"274151322000052","019011112586793",24.65,24.00,0,315.60,353.47,2.7,0.7,0.000,191145.1,191145.1,15663,0,0,0,L,1151911521,1,122.01,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300545,35022.00
07/13/2014 21:15,2,0.086,ACTIVE,215.54,332.13,60.028,1405300506,"274151322000085","019011112586793",24.81,23.00,0,318.91,352.27,2.1,0.1,0.000,190164.8,190164.8,15618,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300546,35023.00
07/13/2014 21:15,2,0.094,ALERT,215.54,305.08,60.033,1405300506,"274151322000087","019011112586793",23.85,29.80,0,298.77,354.67,2.3,0.3,0.000,181844.0,181844.0,15662,0,0,0,L,1151911521,1,122.68,124.72,0002,27,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300547,35024.00
07/13/2014 21:15,2,0.070,ALERT,214.64,305.08,60.049,1405300506,"274151322000088","019011112586793",23.04,22.50,0,299.37,353.77,1.7,0.0,0.000,184515.9,184515.9,15639,0,0,0,L,1151911521,1,122.68,124.49,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300549,35025.00
07/13/2014 21:15,2,0.084,ACTIVE_NO_POWER,215.32,339.04,60.028,1405300506,"274151322000095","019011112586793",23.89,23.30,0,319.51,351.67,2.0,0.0,0.000,195220.0,195220.0,15687,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300550,35026.00
07/13/2014 21:15,2,0.059,ALERT,216.00,318.91,60.033,1405300506,"274151322000068","019011112586793",24.15,24.00,0,297.26,392.85,1.4,0.0,0.000,130309.0,130309.0,16105,0,0,0,L,1151911521,1,122.91,124.94,0002,22,0,0,0,0,0,0,228,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300552,35027.00
07/13/2014 21:15,2,0.080,ACTIVE,215.09,329.13,60.028,1405300506,"274151322000054","019011112586793",25.17,23.30,0,314.10,352.87,2.0,0.1,0.000,188394.7,188394.7,15767,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405300553,35028.00
07/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405300506,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301371,35029.00
07/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405300506,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301371,35030.00
07/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405300506,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301371,35031.00
07/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405300506,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301371,35032.00
07/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405300506,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301371,35033.00
07/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405300506,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301371,35034.00
07/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405300506,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301371,35035.00
07/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405300506,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301371,35036.00
07/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405300506,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301371,35037.00
07/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405300506,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301371,35038.00
07/13/2014 21:30,2,0.062,ACTIVE_NO_POWER,214.64,299.37,59.980,1405301404,"274151322000083","019011112586793",21.47,22.00,0,298.17,318.30,1.4,0.0,0.000,190523.2,190523.2,15723,0,0,0,L,1151911521,1,122.01,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301438,35039.00
07/13/2014 21:30,2,0.064,ALERT,215.77,299.07,60.001,1405301404,"274151322000076","019011112586793",22.44,22.30,0,297.57,343.55,1.5,0.0,0.000,197108.9,197108.9,15701,0,0,0,L,1151911521,1,122.23,124.94,0002,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301440,35040.00
07/13/2014 21:30,2,0.000,ALERT,214.87,298.77,59.975,1405301404,"274151322000094","019011112586793",38.84,22.00,0,297.26,380.52,0.0,0.0,0.000,132261.0,132261.0,16057,0,0,0,L,1151911521,1,122.01,124.72,0100,19,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1405301442,35041.00
07/13/2014 21:30,2,0.086,ALERT,214.64,299.37,60.006,1405301404,"274151322000052","019011112586793",21.37,22.50,0,297.57,337.84,1.9,0.0,0.000,191145.2,191145.2,15664,0,0,0,L,1151911521,1,121.33,124.72,0002,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301444,35042.00
07/13/2014 21:30,2,0.061,ALERT,214.87,299.67,60.006,1405301404,"274151322000085","019011112586793",22.19,21.80,0,297.87,339.04,1.4,0.0,0.000,190164.8,190164.8,15619,0,0,0,L,1151911521,1,122.68,124.27,0002,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301446,35043.00
07/13/2014 21:30,2,0.072,ACTIVE_NO_POWER,214.41,298.47,60.006,1405301404,"274151322000087","019011112586793",21.03,28.00,0,296.96,311.09,1.6,0.0,0.000,181844.0,181844.0,15664,0,0,0,L,1151911521,1,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301447,35044.00
07/13/2014 21:30,2,0.049,ACTIVE_NO_POWER,214.41,299.37,60.006,1405301404,"274151322000088","019011112586793",21.41,21.80,0,297.57,308.69,1.1,0.0,0.000,184515.9,184515.9,15641,0,0,0,L,1151911521,1,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301448,35045.00
07/13/2014 21:30,2,0.059,ALERT,214.64,300.57,60.001,1405301404,"274151322000095","019011112586793",22.13,22.00,0,299.07,340.85,1.3,0.0,0.000,195220.0,195220.0,15688,0,0,0,L,1151911521,1,122.46,124.27,0002,18,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301450,35046.00
07/13/2014 21:30,2,0.008,ALERT,215.54,298.77,60.006,1405301404,"274151322000068","019011112586793",39.02,22.80,0,297.26,378.42,0.0,0.0,0.000,130309.0,130309.0,16107,0,0,0,L,1151911521,1,122.46,124.94,0100,21,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1405301452,35047.00
07/13/2014 21:30,2,0.061,ALERT,214.64,299.67,60.033,1405301404,"274151322000054","019011112586793",21.95,22.00,0,297.57,338.74,1.4,0.0,0.000,188394.7,188394.7,15768,0,0,0,L,1151911521,1,122.23,124.27,0002,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405301453,35048.00
07/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405301404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405302271,35049.00
07/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405301404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405302271,35050.00
07/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405301404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405302271,35051.00
07/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405301404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405302271,35052.00
07/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405301404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405302271,35053.00
07/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405301404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405302271,35054.00
07/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405301404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405302271,35055.00
07/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405301404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405302271,35056.00
07/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405301404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405302271,35057.00
07/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405301404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405302271,35058.00
07/13/2014 21:45,2,0.000,ALERT,214.64,299.07,59.996,1405302305,"274151322000083","019011112586793",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,190523.2,190523.2,15724,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1405302341,35059.00
07/13/2014 21:45,2,0.000,ALERT,215.09,299.07,60.001,1405302305,"274151322000076","019011112586793",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,197108.9,197108.9,15703,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1405302342,35060.00
07/13/2014 21:45,2,0.000,ALERT,214.64,298.77,60.006,1405302305,"274151322000094","019011112586793",0.00,20.70,0,296.36,369.10,0.0,0.0,0.000,132261.0,132261.0,16059,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1405302344,35061.00
07/13/2014 21:45,2,0.000,ALERT,214.64,298.47,60.001,1405302305,"274151322000052","019011112586793",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,191145.2,191145.2,15666,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1405302346,35062.00
07/13/2014 21:45,2,0.000,ALERT,214.87,299.07,59.996,1405302305,"274151322000085","019011112586793",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,190164.8,190164.8,15621,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1405302348,35063.00
07/13/2014 21:45,2,0.000,ALERT,214.64,298.17,60.006,1405302305,"274151322000087","019011112586793",0.00,26.80,0,296.06,300.57,0.0,0.0,0.000,181844.0,181844.0,15665,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1405302350,35064.00
07/13/2014 21:45,2,0.000,ALERT,214.41,298.77,60.006,1405302305,"274151322000088","019011112586793",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,184515.9,184515.9,15642,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1405302352,35065.00
07/13/2014 21:45,2,0.000,ALERT,214.64,299.97,59.996,1405302305,"274151322000095","019011112586793",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,195220.0,195220.0,15690,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1405302354,35066.00
07/13/2014 21:45,2,0.000,ALERT,215.32,298.47,60.006,1405302305,"274151322000068","019011112586793",0.00,21.50,0,296.36,374.21,0.0,0.0,0.000,130309.0,130309.0,16109,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1405302355,35067.00
07/13/2014 21:45,2,0.000,ALERT,214.41,299.07,60.001,1405302305,"274151322000054","019011112586793",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,188394.7,188394.7,15770,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1405302357,35068.00
07/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405302305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405303176,35069.00
07/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405302305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405303176,35070.00
07/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405302305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405303176,35071.00
07/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405302305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405303176,35072.00
07/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405302305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405303176,35073.00
07/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405302305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405303176,35074.00
07/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405302305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405303176,35075.00
07/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405302305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405303176,35076.00
07/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405302305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405303176,35077.00
07/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405302305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405303176,35078.00
07/13/2014 22:00,2,0.000,ALERT,213.74,297.87,60.001,1405303204,"274151322000083","019011112586793",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,190523.2,190523.2,15726,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405303240,35079.00
07/13/2014 22:00,2,0.000,ALERT,214.41,296.96,59.996,1405303204,"274151322000076","019011112586793",0.00,20.30,0,295.46,301.17,0.0,0.0,0.000,197108.9,197108.9,15705,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405303241,35080.00
07/13/2014 22:00,2,0.000,ALERT,213.74,296.66,59.996,1405303204,"274151322000094","019011112586793",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,132261.0,132261.0,16061,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405303243,35081.00
07/13/2014 22:00,2,0.000,ALERT,213.74,297.87,60.001,1405303204,"274151322000052","019011112586793",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,191145.2,191145.2,15668,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405303245,35082.00
07/13/2014 22:00,2,0.000,ALERT,213.96,296.96,60.001,1405303204,"274151322000085","019011112586793",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,190164.8,190164.8,15623,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405303247,35083.00
07/13/2014 22:00,2,0.000,ALERT,213.96,296.66,60.001,1405303204,"274151322000087","019011112586793",0.00,25.50,0,295.16,300.57,0.0,0.0,0.000,181844.0,181844.0,15667,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405303249,35084.00
07/13/2014 22:00,2,0.000,ALERT,213.51,297.57,59.996,1405303204,"274151322000088","019011112586793",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,184515.9,184515.9,15644,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405303251,35085.00
07/13/2014 22:00,2,0.000,ALERT,213.74,298.17,60.017,1405303204,"274151322000095","019011112586793",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,195220.0,195220.0,15692,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405303252,35086.00
07/13/2014 22:00,2,0.000,ALERT,214.41,296.66,60.001,1405303204,"274151322000068","019011112586793",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,130309.0,130309.0,16111,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405303254,35087.00
07/13/2014 22:00,2,0.000,ALERT,213.51,297.57,59.996,1405303204,"274151322000054","019011112586793",0.00,20.30,0,295.76,301.47,0.0,0.0,0.000,188394.7,188394.7,15772,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405303256,35088.00
07/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405303204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304075,35089.00
07/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405303204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304075,35090.00
07/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405303204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304075,35091.00
07/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405303204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304075,35092.00
07/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405303204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304075,35093.00
07/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405303204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304075,35094.00
07/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405303204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304075,35095.00
07/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405303204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304075,35096.00
07/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405303204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304075,35097.00
07/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405303204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304075,35098.00
07/13/2014 22:15,2,0.000,ALERT,213.96,297.87,59.985,1405304104,"274151322000083","019011112586793",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,190523.2,190523.2,15728,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405304139,35099.00
07/13/2014 22:15,2,0.000,ALERT,214.64,297.87,59.959,1405304104,"274151322000076","019011112586793",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,197108.9,197108.9,15707,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405304141,35100.00
07/13/2014 22:15,2,0.000,ALERT,214.41,297.26,60.006,1405304104,"274151322000094","019011112586793",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,132261.0,132261.0,16063,0,0,0,L,1151911521,1,121.33,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405304143,35101.00
07/13/2014 22:15,2,0.000,ALERT,213.96,297.57,59.985,1405304104,"274151322000052","019011112586793",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,191145.2,191145.2,15670,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405304145,35102.00
07/13/2014 22:15,2,0.000,ALERT,214.19,297.87,59.985,1405304104,"274151322000085","019011112586793",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,190164.8,190164.8,15625,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405304146,35103.00
07/13/2014 22:15,2,0.000,ALERT,214.19,296.66,59.985,1405304104,"274151322000087","019011112586793",0.00,24.30,0,294.86,299.37,0.0,0.0,0.000,181844.0,181844.0,15669,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405304148,35104.00
07/13/2014 22:15,2,0.000,ALERT,213.74,297.57,59.985,1405304104,"274151322000088","019011112586793",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,184515.9,184515.9,15646,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405304150,35105.00
07/13/2014 22:15,2,0.000,ALERT,213.96,298.47,59.953,1405304104,"274151322000095","019011112586793",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,195220.0,195220.0,15694,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405304152,35106.00
07/13/2014 22:15,2,0.000,ALERT,215.09,296.96,60.006,1405304104,"274151322000068","019011112586793",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,130309.0,130309.0,16113,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405304154,35107.00
07/13/2014 22:15,2,0.000,ALERT,213.96,297.57,59.953,1405304104,"274151322000054","019011112586793",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,188394.7,188394.7,15774,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405304156,35108.00
07/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405304104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304975,35109.00
07/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405304104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304975,35110.00
07/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405304104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304975,35111.00
07/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405304104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304975,35112.00
07/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405304104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304975,35113.00
07/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405304104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304975,35114.00
07/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405304104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304975,35115.00
07/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405304104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304975,35116.00
07/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405304104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304975,35117.00
07/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405304104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405304975,35118.00
07/13/2014 22:30,2,0.000,ALERT,214.87,298.47,60.022,1405305004,"274151322000083","019011112586793",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,190523.2,190523.2,15730,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305038,35119.00
07/13/2014 22:30,2,0.000,ALERT,215.32,298.47,60.022,1405305004,"274151322000076","019011112586793",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,197108.9,197108.9,15709,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305040,35120.00
07/13/2014 22:30,2,0.000,ALERT,214.87,298.17,60.028,1405305004,"274151322000094","019011112586793",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,132261.0,132261.0,16065,0,0,0,L,1151911521,1,121.78,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305042,35121.00
07/13/2014 22:30,2,0.000,ALERT,214.64,299.37,60.028,1405305004,"274151322000052","019011112586793",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,191145.2,191145.2,15672,0,0,0,L,1151911521,1,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305044,35122.00
07/13/2014 22:30,2,0.000,ALERT,214.87,298.77,60.033,1405305004,"274151322000085","019011112586793",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,190164.8,190164.8,15627,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405305046,35123.00
07/13/2014 22:30,2,0.000,ALERT,214.87,297.87,60.022,1405305004,"274151322000087","019011112586793",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,181844.0,181844.0,15671,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305048,35124.00
07/13/2014 22:30,2,0.000,ALERT,214.41,298.77,60.028,1405305004,"274151322000088","019011112586793",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,184515.9,184515.9,15648,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305050,35125.00
07/13/2014 22:30,2,0.000,ALERT,214.64,299.67,60.017,1405305004,"274151322000095","019011112586793",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,195220.0,195220.0,15696,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305052,35126.00
07/13/2014 22:30,2,0.000,ALERT,215.32,297.87,60.028,1405305004,"274151322000068","019011112586793",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,130309.0,130309.0,16115,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305054,35127.00
