ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2014 22:30,2,0.000,ALERT,214.64,298.77,60.022,1405305004,"274151322000054","019011112586793",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,188394.7,188394.7,15776,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405305056,35128.00
07/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405305004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405305875,35129.00
07/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405305004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405305875,35130.00
07/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405305004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405305875,35131.00
07/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405305004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405305875,35132.00
07/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405305004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405305875,35133.00
07/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405305004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405305875,35134.00
07/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405305004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405305875,35135.00
07/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405305004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405305875,35136.00
07/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405305004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405305875,35137.00
07/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405305004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405305875,35138.00
07/13/2014 22:45,2,0.000,ALERT,214.87,300.57,60.033,1405305904,"274151322000083","019011112586793",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,190523.2,190523.2,15732,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305939,35139.00
07/13/2014 22:45,2,0.000,ALERT,215.32,299.67,60.043,1405305904,"274151322000076","019011112586793",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,197108.9,197108.9,15711,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305941,35140.00
07/13/2014 22:45,2,0.000,ALERT,214.87,299.37,60.065,1405305904,"274151322000094","019011112586793",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,132261.0,132261.0,16067,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305943,35141.00
07/13/2014 22:45,2,0.000,ALERT,214.64,299.97,60.033,1405305904,"274151322000052","019011112586793",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,191145.2,191145.2,15674,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305944,35142.00
07/13/2014 22:45,2,0.000,ALERT,214.87,299.97,60.033,1405305904,"274151322000085","019011112586793",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,190164.8,190164.8,15629,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305946,35143.00
07/13/2014 22:45,2,0.000,ALERT,214.87,299.37,60.049,1405305904,"274151322000087","019011112586793",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,181844.0,181844.0,15673,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305948,35144.00
07/13/2014 22:45,2,0.000,ALERT,214.41,299.67,60.038,1405305904,"274151322000088","019011112586793",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,184515.9,184515.9,15650,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305950,35145.00
07/13/2014 22:45,2,0.000,ALERT,214.64,300.87,60.028,1405305904,"274151322000095","019011112586793",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,195220.0,195220.0,15698,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405305952,35146.00
07/13/2014 22:45,2,0.000,ALERT,215.32,299.07,60.038,1405305904,"274151322000068","019011112586793",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,130309.0,130309.0,16117,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305954,35147.00
07/13/2014 22:45,2,0.000,ALERT,214.64,299.67,60.043,1405305904,"274151322000054","019011112586793",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,188394.7,188394.7,15778,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405305956,35148.00
07/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405305904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405306775,35149.00
07/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405305904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405306775,35150.00
07/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405305904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405306775,35151.00
07/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405305904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405306775,35152.00
07/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405305904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405306775,35153.00
07/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405305904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405306775,35154.00
07/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405305904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405306775,35155.00
07/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405305904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405306775,35156.00
07/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405305904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405306775,35157.00
07/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405305904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405306775,35158.00
07/13/2014 23:00,2,0.000,ALERT,215.77,301.47,60.006,1405306804,"274151322000083","019011112586793",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,190523.2,190523.2,15734,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405306839,35159.00
07/13/2014 23:00,2,0.000,ALERT,216.45,300.87,60.054,1405306804,"274151322000076","019011112586793",0.00,17.30,0,297.87,302.98,0.0,0.0,0.000,197108.9,197108.9,15713,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405306841,35160.00
07/13/2014 23:00,2,0.000,ALERT,215.77,300.57,60.022,1405306804,"274151322000094","019011112586793",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,132261.0,132261.0,16069,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405306842,35161.00
07/13/2014 23:00,2,0.000,ALERT,215.54,300.87,60.022,1405306804,"274151322000052","019011112586793",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,191145.2,191145.2,15676,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405306844,35162.00
07/13/2014 23:00,2,0.000,ALERT,215.77,301.47,59.990,1405306804,"274151322000085","019011112586793",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,190164.8,190164.8,15631,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405306846,35163.00
07/13/2014 23:00,2,0.000,ALERT,215.77,300.27,60.001,1405306804,"274151322000087","019011112586793",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,181844.0,181844.0,15675,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405306848,35164.00
07/13/2014 23:00,2,0.000,ALERT,215.32,300.87,60.028,1405306804,"274151322000088","019011112586793",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,184515.9,184515.9,15652,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405306850,35165.00
07/13/2014 23:00,2,0.000,ALERT,215.54,302.07,60.028,1405306804,"274151322000095","019011112586793",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,195220.0,195220.0,15700,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405306852,35166.00
07/13/2014 23:00,2,0.000,ALERT,216.45,300.27,60.043,1405306804,"274151322000068","019011112586793",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,130309.0,130309.0,16119,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405306854,35167.00
07/13/2014 23:00,2,0.000,ALERT,215.77,300.87,60.028,1405306804,"274151322000054","019011112586793",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,188394.7,188394.7,15780,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405306856,35168.00
07/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405306804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405307674,35169.00
07/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405306804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405307674,35170.00
07/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405306804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405307674,35171.00
07/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405306804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405307674,35172.00
07/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405306804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405307674,35173.00
07/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405306804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405307674,35174.00
07/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405306804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405307674,35175.00
07/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405306804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405307674,35176.00
07/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405306804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405307674,35177.00
07/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405306804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405307674,35178.00
07/13/2014 23:15,2,0.000,ALERT,216.22,302.68,59.969,1405307704,"274151322000083","019011112586793",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,190523.2,190523.2,15736,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405307739,35179.00
07/13/2014 23:15,2,0.000,ALERT,216.67,301.77,59.975,1405307704,"274151322000076","019011112586793",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,197108.9,197108.9,15715,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405307741,35180.00
07/13/2014 23:15,2,0.000,ALERT,216.45,301.47,59.938,1405307704,"274151322000094","019011112586793",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,132261.0,132261.0,16071,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405307743,35181.00
07/13/2014 23:15,2,0.000,ALERT,216.22,302.68,59.969,1405307704,"274151322000052","019011112586793",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,191145.2,191145.2,15678,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405307745,35182.00
07/13/2014 23:15,2,0.000,ALERT,216.45,302.07,59.969,1405307704,"274151322000085","019011112586793",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,190164.8,190164.8,15633,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405307747,35183.00
07/13/2014 23:15,2,0.000,ALERT,216.45,301.47,59.980,1405307704,"274151322000087","019011112586793",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,181844.0,181844.0,15677,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405307749,35184.00
07/13/2014 23:15,2,0.000,ALERT,215.77,302.07,59.990,1405307704,"274151322000088","019011112586793",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,184515.9,184515.9,15654,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405307751,35185.00
07/13/2014 23:15,2,0.000,ALERT,216.22,302.98,59.985,1405307704,"274151322000095","019011112586793",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,195220.0,195220.0,15702,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405307753,35186.00
07/13/2014 23:15,2,0.000,ALERT,217.13,301.47,59.969,1405307704,"274151322000068","019011112586793",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,130309.0,130309.0,16121,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405307754,35187.00
07/13/2014 23:15,2,0.000,ALERT,216.00,302.68,59.969,1405307704,"274151322000054","019011112586793",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,188394.7,188394.7,15782,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405307756,35188.00
07/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405307704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405308574,35189.00
07/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405307704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405308574,35190.00
07/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405307704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405308574,35191.00
07/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405307704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405308574,35192.00
07/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405307704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405308574,35193.00
07/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405307704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405308574,35194.00
07/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405307704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405308574,35195.00
07/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405307704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405308574,35196.00
07/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405307704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405308574,35197.00
07/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405307704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405308574,35198.00
07/13/2014 23:30,2,0.000,ALERT,215.32,300.87,60.022,1405308605,"274151322000083","019011112586793",0.00,16.30,0,286.14,303.88,0.0,0.0,0.000,190523.2,190523.2,15738,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405308640,35199.00
07/13/2014 23:30,2,0.000,ALERT,216.00,300.27,60.022,1405308605,"274151322000076","019011112586793",0.00,16.30,0,285.84,303.88,0.0,0.0,0.000,197108.9,197108.9,15717,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405308642,35200.00
07/13/2014 23:30,2,0.000,ALERT,215.54,299.97,60.022,1405308605,"274151322000094","019011112586793",0.00,16.00,0,285.24,302.98,0.0,0.0,0.000,132261.0,132261.0,16073,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405308644,35201.00
07/13/2014 23:30,2,0.000,ALERT,215.32,300.87,60.033,1405308605,"274151322000052","019011112586793",0.00,16.30,0,285.84,304.18,0.0,0.0,0.000,191145.2,191145.2,15680,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405308645,35202.00
07/13/2014 23:30,2,0.000,ALERT,215.77,300.27,60.022,1405308605,"274151322000085","019011112586793",0.00,16.30,0,285.84,303.88,0.0,0.0,0.000,190164.8,190164.8,15635,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405308647,35203.00
07/13/2014 23:30,2,0.000,ALERT,215.32,299.97,60.028,1405308605,"274151322000087","019011112586793",0.00,19.30,0,285.24,302.98,0.0,0.0,0.000,181844.0,181844.0,15679,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405308649,35204.00
07/13/2014 23:30,2,0.000,ALERT,215.09,300.57,60.017,1405308605,"274151322000088","019011112586793",0.00,16.30,0,285.84,303.58,0.0,0.0,0.000,184515.9,184515.9,15656,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405308651,35205.00
07/13/2014 23:30,2,0.000,ALERT,215.54,301.47,60.022,1405308605,"274151322000095","019011112586793",0.00,16.00,0,287.05,304.48,0.0,0.0,0.000,195220.0,195220.0,15704,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405308653,35206.00
07/13/2014 23:30,2,0.000,ALERT,216.22,299.97,60.028,1405308605,"274151322000068","019011112586793",0.00,17.00,0,285.24,302.98,0.0,0.0,0.000,130309.0,130309.0,16123,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405308655,35207.00
07/13/2014 23:30,2,0.000,ALERT,215.32,300.87,60.028,1405308605,"274151322000054","019011112586793",0.00,16.70,0,286.14,303.88,0.0,0.0,0.000,188394.7,188394.7,15784,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405308657,35208.00
07/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405308605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405309475,35209.00
07/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405308605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405309475,35210.00
07/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405308605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405309475,35211.00
07/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405308605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405309475,35212.00
07/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405308605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405309475,35213.00
07/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405308605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405309475,35214.00
07/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405308605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405309475,35215.00
07/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405308605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405309475,35216.00
07/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405308605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405309475,35217.00
07/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405308605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405309475,35218.00
07/13/2014 23:45,2,0.000,ALERT,213.96,298.77,60.038,1405309504,"274151322000083","019011112586793",0.00,15.80,0,296.66,302.68,0.0,0.0,0.000,190523.2,190523.2,15740,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405309539,35219.00
07/13/2014 23:45,2,0.000,ALERT,214.41,298.47,60.001,1405309504,"274151322000076","019011112586793",0.00,16.00,0,296.66,302.37,0.0,0.0,0.000,197108.9,197108.9,15719,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405309540,35220.00
07/13/2014 23:45,2,0.000,ALERT,213.96,297.87,60.001,1405309504,"274151322000094","019011112586793",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,132261.0,132261.0,16075,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405309542,35221.00
07/13/2014 23:45,2,0.000,ALERT,213.74,299.07,59.996,1405309504,"274151322000052","019011112586793",0.00,16.00,0,296.36,302.68,0.0,0.0,0.000,191145.2,191145.2,15682,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405309544,35222.00
07/13/2014 23:45,2,0.000,ALERT,213.96,298.17,59.996,1405309504,"274151322000085","019011112586793",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,190164.8,190164.8,15637,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405309546,35223.00
07/13/2014 23:45,2,0.000,ALERT,213.96,298.17,60.001,1405309504,"274151322000087","019011112586793",0.00,18.30,0,295.76,301.77,0.0,0.0,0.000,181844.0,181844.0,15681,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405309548,35224.00
07/13/2014 23:45,2,0.000,ALERT,213.74,298.47,60.006,1405309504,"274151322000088","019011112586793",0.00,16.00,0,296.36,302.07,0.0,0.0,0.000,184515.9,184515.9,15658,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405309550,35225.00
07/13/2014 23:45,2,0.000,ALERT,213.96,299.37,60.001,1405309504,"274151322000095","019011112586793",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,195220.0,195220.0,15706,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405309552,35226.00
07/13/2014 23:45,2,0.000,ALERT,214.64,297.87,60.006,1405309504,"274151322000068","019011112586793",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,130309.0,130309.0,16125,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405309553,35227.00
07/13/2014 23:45,2,0.000,ALERT,213.74,299.07,60.001,1405309504,"274151322000054","019011112586793",0.00,16.30,0,296.66,302.68,0.0,0.0,0.000,188394.7,188394.7,15786,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405309555,35228.00
07/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405309504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405310374,35229.00
07/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405309504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405310374,35230.00
07/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405309504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405310374,35231.00
07/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405309504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405310374,35232.00
07/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405309504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405310374,35233.00
07/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405309504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405310374,35234.00
07/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405309504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405310374,35235.00
07/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405309504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405310374,35236.00
07/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405309504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405310374,35237.00
07/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405309504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405310374,35238.00
